ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/24/2014 00:00,2,0.000,ALERT,213.06,296.06,60.017,1414123204,"274151322000083","019011112586793",0.00,11.70,0,293.06,300.27,0.0,0.0,0.000,286265.5,286265.5,2075,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414123239,219499.00
10/24/2014 00:00,2,0.000,ALERT,213.51,295.16,60.006,1414123204,"274151322000076","019011112586793",0.00,11.70,0,292.76,299.97,0.0,0.0,0.000,300393.8,300393.8,2069,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414123241,219500.00
10/24/2014 00:00,2,0.000,ALERT,213.06,294.86,60.022,1414123204,"274151322000094","019011112586793",0.00,11.30,0,292.46,298.77,0.0,0.0,0.000,218503.0,218503.0,2123,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414123243,219501.00
10/24/2014 00:00,2,0.000,ALERT,212.61,295.46,60.054,1414123204,"274151322000052","019011112586793",0.00,12.00,0,292.46,299.37,0.0,0.0,0.000,287717.5,287717.5,2072,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414123245,219502.00
10/24/2014 00:00,2,0.000,ALERT,213.06,295.16,60.017,1414123204,"274151322000085","019011112586793",0.00,11.70,0,292.76,299.37,0.0,0.0,0.000,287038.8,287038.8,2070,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414123247,219503.00
10/24/2014 00:00,2,0.000,ALERT,213.06,294.56,60.017,1414123204,"274151322000087","019011112586793",0.00,13.30,0,291.85,298.77,0.0,0.0,0.000,272554.0,272554.0,2074,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414123248,219504.00
10/24/2014 00:00,2,0.000,ALERT,212.61,295.46,60.038,1414123204,"274151322000088","019011112586793",0.00,12.00,0,292.76,299.07,0.0,0.0,0.000,278841.6,278841.6,2074,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414123250,219505.00
10/24/2014 00:00,2,0.000,ALERT,212.83,296.36,60.017,1414123204,"274151322000095","019011112586793",0.00,11.00,0,293.66,300.27,0.0,0.0,0.000,297755.4,297755.4,2072,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414123252,219506.00
10/24/2014 00:00,2,0.000,ALERT,213.51,294.56,60.022,1414123204,"274151322000068","019011112586793",0.00,12.30,0,292.16,298.47,0.0,0.0,0.000,216989.6,216989.6,2116,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414123254,219507.00
10/24/2014 00:00,2,0.000,ALERT,212.83,295.46,60.022,1414123204,"274151322000054","019011112586793",0.00,12.00,0,292.76,299.37,0.0,0.0,0.000,284327.5,284327.5,2074,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414123256,219508.00
10/24/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414123204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414124076,219509.00
10/24/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414123204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414124076,219510.00
10/24/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414123204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414124076,219511.00
10/24/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414123204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414124076,219512.00
10/24/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414123204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414124076,219513.00
10/24/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414123204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414124076,219514.00
10/24/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414123204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414124076,219515.00
10/24/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414123204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414124076,219516.00
10/24/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414123204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414124076,219517.00
10/24/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1414123204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414124076,219518.00
10/24/2014 00:15,2,0.000,ALERT,213.29,297.26,60.022,1414124104,"274151322000083","019011112586793",0.00,11.70,0,290.05,298.77,0.0,0.0,0.000,286265.5,286265.5,2077,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414124139,219519.00
10/24/2014 00:15,2,0.000,ALERT,213.74,296.66,60.012,1414124104,"274151322000076","019011112586793",0.00,11.70,0,290.05,298.77,0.0,0.0,0.000,300393.8,300393.8,2071,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414124141,219520.00
10/24/2014 00:15,2,0.000,ALERT,213.06,296.36,60.012,1414124104,"274151322000094","019011112586793",0.00,11.00,0,289.45,297.87,0.0,0.0,0.000,218503.0,218503.0,2125,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414124143,219521.00
10/24/2014 00:15,2,0.000,ALERT,212.83,296.96,60.017,1414124104,"274151322000052","019011112586793",0.00,11.70,0,289.45,298.77,0.0,0.0,0.000,287717.5,287717.5,2074,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414124145,219522.00
10/24/2014 00:15,2,0.000,ALERT,213.29,296.96,60.017,1414124104,"274151322000085","019011112586793",0.00,11.70,0,289.75,298.47,0.0,0.0,0.000,287038.8,287038.8,2072,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414124147,219523.00
10/24/2014 00:15,2,0.000,ALERT,213.06,296.36,60.054,1414124104,"274151322000087","019011112586793",0.00,13.30,0,289.15,297.57,0.0,0.0,0.000,272554.0,272554.0,2076,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414124148,219524.00
10/24/2014 00:15,2,0.000,ALERT,212.83,296.66,60.054,1414124104,"274151322000088","019011112586793",0.00,12.00,0,289.45,298.17,0.0,0.0,0.000,278841.6,278841.6,2076,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414124150,219525.00
10/24/2014 00:15,2,0.000,ALERT,213.06,297.87,60.028,1414124104,"274151322000095","019011112586793",0.00,11.00,0,290.95,299.37,0.0,0.0,0.000,297755.4,297755.4,2074,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414124153,219526.00
10/24/2014 00:15,2,0.000,ALERT,213.96,296.06,60.017,1414124104,"274151322000068","019011112586793",0.00,12.30,0,289.15,297.57,0.0,0.0,0.000,216989.6,216989.6,2118,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414124154,219527.00
10/24/2014 00:15,2,0.000,ALERT,213.06,296.96,60.017,1414124104,"274151322000054","019011112586793",0.00,12.00,0,289.75,298.77,0.0,0.0,0.000,284327.5,284327.5,2076,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414124156,219528.00
10/24/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414124104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414124975,219529.00
10/24/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414124104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414124975,219530.00
10/24/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414124104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414124975,219531.00
10/24/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414124104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414124975,219532.00
10/24/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414124104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414124975,219533.00
10/24/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414124104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414124975,219534.00
10/24/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414124104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414124975,219535.00
10/24/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414124104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414124975,219536.00
10/24/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414124104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414124975,219537.00
10/24/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1414124104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414124975,219538.00
10/24/2014 00:30,2,0.000,ALERT,212.83,296.96,60.012,1414125004,"274151322000083","019011112586793",0.00,11.70,0,295.16,299.07,0.0,0.0,0.000,286265.5,286265.5,2079,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414125039,219539.00
10/24/2014 00:30,2,0.000,ALERT,213.51,296.36,60.028,1414125004,"274151322000076","019011112586793",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,300393.8,300393.8,2073,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414125040,219540.00
10/24/2014 00:30,2,0.000,ALERT,212.83,296.06,59.985,1414125004,"274151322000094","019011112586793",0.00,11.00,0,294.56,298.17,0.0,0.0,0.000,218503.0,218503.0,2127,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414125042,219541.00
10/24/2014 00:30,2,0.000,ALERT,212.61,296.66,60.017,1414125004,"274151322000052","019011112586793",0.00,11.70,0,294.56,298.77,0.0,0.0,0.000,287717.5,287717.5,2076,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414125044,219542.00
10/24/2014 00:30,2,0.000,ALERT,212.83,296.36,60.017,1414125004,"274151322000085","019011112586793",0.00,11.70,0,294.86,298.77,0.0,0.0,0.000,287038.8,287038.8,2074,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414125046,219543.00
10/24/2014 00:30,2,0.000,ALERT,213.06,296.36,60.012,1414125004,"274151322000087","019011112586793",0.00,13.30,0,294.26,297.87,0.0,0.0,0.000,272554.0,272554.0,2078,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414125048,219544.00
10/24/2014 00:30,2,0.000,ALERT,212.61,296.96,60.017,1414125004,"274151322000088","019011112586793",0.00,12.00,0,294.56,298.47,0.0,0.0,0.000,278841.6,278841.6,2078,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414125050,219545.00
10/24/2014 00:30,2,0.000,ALERT,212.83,297.87,60.017,1414125004,"274151322000095","019011112586793",0.00,11.00,0,296.06,299.37,0.0,0.0,0.000,297755.4,297755.4,2076,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414125052,219546.00
10/24/2014 00:30,2,0.000,ALERT,213.51,296.06,60.017,1414125004,"274151322000068","019011112586793",0.00,12.30,0,294.26,297.57,0.0,0.0,0.000,216989.6,216989.6,2120,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414125054,219547.00
10/24/2014 00:30,2,0.000,ALERT,212.83,297.26,60.017,1414125004,"274151322000054","019011112586793",0.00,12.00,0,294.56,299.07,0.0,0.0,0.000,284327.5,284327.5,2078,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414125056,219548.00
10/24/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414125004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414125875,219549.00
10/24/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414125004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414125875,219550.00
10/24/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414125004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414125875,219551.00
10/24/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414125004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414125875,219552.00
10/24/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414125004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414125875,219553.00
10/24/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414125004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414125875,219554.00
10/24/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414125004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414125875,219555.00
10/24/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414125004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414125875,219556.00
10/24/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414125004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414125875,219557.00
10/24/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1414125004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414125875,219558.00
10/24/2014 00:45,2,0.000,ALERT,213.29,297.26,59.964,1414125904,"274151322000083","019011112586793",0.00,11.70,0,294.26,298.77,0.0,0.0,0.000,286265.5,286265.5,2081,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414125938,219559.00
10/24/2014 00:45,2,0.000,ALERT,213.96,296.36,60.006,1414125904,"274151322000076","019011112586793",0.00,11.30,0,294.26,299.07,0.0,0.0,0.000,300393.8,300393.8,2075,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414125940,219560.00
10/24/2014 00:45,2,0.000,ALERT,213.51,296.06,60.001,1414125904,"274151322000094","019011112586793",0.00,11.00,0,293.66,298.17,0.0,0.0,0.000,218503.0,218503.0,2129,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414125942,219561.00
10/24/2014 00:45,2,0.000,ALERT,213.29,296.96,60.006,1414125904,"274151322000052","019011112586793",0.00,11.70,0,293.66,298.77,0.0,0.0,0.000,287717.5,287717.5,2078,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414125944,219562.00
10/24/2014 00:45,2,0.000,ALERT,213.51,296.36,60.043,1414125904,"274151322000085","019011112586793",0.00,11.70,0,293.96,298.77,0.0,0.0,0.000,287038.8,287038.8,2076,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414125946,219563.00
10/24/2014 00:45,2,0.000,ALERT,213.51,296.36,60.001,1414125904,"274151322000087","019011112586793",0.00,13.30,0,293.36,297.87,0.0,0.0,0.000,272554.0,272554.0,2080,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414125948,219564.00
10/24/2014 00:45,2,0.000,ALERT,212.83,296.96,59.964,1414125904,"274151322000088","019011112586793",0.00,12.00,0,293.96,298.17,0.0,0.0,0.000,278841.6,278841.6,2080,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414125950,219565.00
10/24/2014 00:45,2,0.000,ALERT,213.29,297.57,60.006,1414125904,"274151322000095","019011112586793",0.00,11.00,0,295.16,299.37,0.0,0.0,0.000,297755.4,297755.4,2078,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414125951,219566.00
10/24/2014 00:45,2,0.000,ALERT,214.19,296.06,60.012,1414125904,"274151322000068","019011112586793",0.00,12.00,0,293.36,297.57,0.0,0.0,0.000,216989.6,216989.6,2122,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414125953,219567.00
10/24/2014 00:45,2,0.000,ALERT,213.29,297.26,60.001,1414125904,"274151322000054","019011112586793",0.00,12.00,0,294.26,298.77,0.0,0.0,0.000,284327.5,284327.5,2080,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414125956,219568.00
10/24/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414125904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414126773,219569.00
10/24/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414125904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414126773,219570.00
10/24/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414125904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414126773,219571.00
10/24/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414125904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414126773,219572.00
10/24/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414125904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414126773,219573.00
10/24/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414125904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414126773,219574.00
10/24/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414125904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414126773,219575.00
10/24/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414125904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414126773,219576.00
10/24/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414125904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414126773,219577.00
10/24/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1414125904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414126773,219578.00
10/24/2014 01:00,2,0.000,ALERT,213.74,297.57,59.990,1414126806,"274151322000083","019011112586793",0.00,11.30,0,295.46,299.37,0.0,0.0,0.000,286265.5,286265.5,2083,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414126841,219579.00
10/24/2014 01:00,2,0.000,ALERT,214.19,297.57,59.990,1414126806,"274151322000076","019011112586793",0.00,11.30,0,295.46,299.67,0.0,0.0,0.000,300393.8,300393.8,2077,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414126843,219580.00
10/24/2014 01:00,2,0.000,ALERT,213.74,296.96,59.996,1414126806,"274151322000094","019011112586793",0.00,10.70,0,294.86,298.77,0.0,0.0,0.000,218503.0,218503.0,2131,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414126845,219581.00
10/24/2014 01:00,2,0.000,ALERT,213.51,297.26,59.990,1414126806,"274151322000052","019011112586793",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,287717.5,287717.5,2080,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414126846,219582.00
10/24/2014 01:00,2,0.000,ALERT,213.74,297.57,59.985,1414126806,"274151322000085","019011112586793",0.00,11.30,0,295.16,299.37,0.0,0.0,0.000,287038.8,287038.8,2078,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414126848,219583.00
10/24/2014 01:00,2,0.000,ALERT,213.74,296.36,60.001,1414126806,"274151322000087","019011112586793",0.00,13.00,0,294.26,298.47,0.0,0.0,0.000,272554.0,272554.0,2082,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414126850,219584.00
10/24/2014 01:00,2,0.000,ALERT,213.06,296.96,59.990,1414126806,"274151322000088","019011112586793",0.00,12.00,0,295.16,299.07,0.0,0.0,0.000,278841.6,278841.6,2082,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414126852,219585.00
10/24/2014 01:00,2,0.000,ALERT,213.51,298.47,59.990,1414126806,"274151322000095","019011112586793",0.00,11.00,0,296.36,299.97,0.0,0.0,0.000,297755.4,297755.4,2080,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414126854,219586.00
10/24/2014 01:00,2,0.000,ALERT,214.41,296.66,59.990,1414126806,"274151322000068","019011112586793",0.00,12.00,0,294.86,298.17,0.0,0.0,0.000,216989.6,216989.6,2124,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414126856,219587.00
10/24/2014 01:00,2,0.000,ALERT,213.51,297.26,59.990,1414126806,"274151322000054","019011112586793",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,284327.5,284327.5,2082,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414126858,219588.00
10/24/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414126806,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414127676,219589.00
10/24/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414126806,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414127676,219590.00
10/24/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414126806,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414127676,219591.00
10/24/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414126806,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414127676,219592.00
10/24/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414126806,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414127676,219593.00
10/24/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414126806,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414127676,219594.00
10/24/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414126806,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414127676,219595.00
10/24/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414126806,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414127676,219596.00
10/24/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414126806,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414127676,219597.00
10/24/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1414126806,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414127676,219598.00
10/24/2014 01:15,2,0.000,ALERT,214.19,298.77,60.017,1414127704,"274151322000083","019011112586793",0.00,11.30,0,294.86,300.27,0.0,0.0,0.000,286265.5,286265.5,2085,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414127739,219599.00
10/24/2014 01:15,2,0.000,ALERT,214.64,298.47,60.012,1414127704,"274151322000076","019011112586793",0.00,11.30,0,294.56,300.57,0.0,0.0,0.000,300393.8,300393.8,2079,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414127741,219600.00
10/24/2014 01:15,2,0.000,ALERT,214.19,297.87,60.012,1414127704,"274151322000094","019011112586793",0.00,10.70,0,294.26,299.67,0.0,0.0,0.000,218503.0,218503.0,2133,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414127743,219601.00
10/24/2014 01:15,2,0.000,ALERT,213.96,298.17,60.012,1414127704,"274151322000052","019011112586793",0.00,11.70,0,294.56,300.27,0.0,0.0,0.000,287717.5,287717.5,2082,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414127745,219602.00
10/24/2014 01:15,2,0.000,ALERT,214.19,298.47,60.017,1414127704,"274151322000085","019011112586793",0.00,11.30,0,294.56,300.27,0.0,0.0,0.000,287038.8,287038.8,2080,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414127746,219603.00
10/24/2014 01:15,2,0.000,ALERT,214.19,297.57,59.996,1414127704,"274151322000087","019011112586793",0.00,13.00,0,293.66,299.37,0.0,0.0,0.000,272554.0,272554.0,2084,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414127748,219604.00
10/24/2014 01:15,2,0.000,ALERT,213.74,298.17,60.012,1414127704,"274151322000088","019011112586793",0.00,11.70,0,294.26,299.67,0.0,0.0,0.000,278841.6,278841.6,2084,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414127750,219605.00
10/24/2014 01:15,2,0.000,ALERT,214.19,299.37,60.017,1414127704,"274151322000095","019011112586793",0.00,10.70,0,295.76,300.87,0.0,0.0,0.000,297755.4,297755.4,2082,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414127752,219606.00
10/24/2014 01:15,2,0.000,ALERT,214.87,297.57,60.017,1414127704,"274151322000068","019011112586793",0.00,12.00,0,294.26,299.07,0.0,0.0,0.000,216989.6,216989.6,2126,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414127754,219607.00
10/24/2014 01:15,2,0.000,ALERT,213.96,298.47,60.017,1414127704,"274151322000054","019011112586793",0.00,12.00,0,294.56,300.27,0.0,0.0,0.000,284327.5,284327.5,2084,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414127756,219608.00
10/24/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414127704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414128575,219609.00
10/24/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414127704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414128575,219610.00
10/24/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414127704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414128575,219611.00
10/24/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414127704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414128575,219612.00
10/24/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414127704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414128575,219613.00
10/24/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414127704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414128575,219614.00
10/24/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414127704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414128575,219615.00
10/24/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414127704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414128575,219616.00
10/24/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414127704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414128575,219617.00
10/24/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1414127704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414128575,219618.00
10/24/2014 01:30,2,0.000,ALERT,212.83,296.36,59.996,1414128604,"274151322000083","019011112586793",0.00,11.30,0,293.36,299.97,0.0,0.0,0.000,286265.5,286265.5,2087,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414128639,219619.00
10/24/2014 01:30,2,0.000,ALERT,213.29,295.76,59.996,1414128604,"274151322000076","019011112586793",0.00,11.30,0,293.36,300.27,0.0,0.0,0.000,300393.8,300393.8,2081,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414128641,219620.00
10/24/2014 01:30,2,0.000,ALERT,212.61,294.86,60.001,1414128604,"274151322000094","019011112586793",0.00,10.70,0,293.06,299.37,0.0,0.0,0.000,218503.0,218503.0,2135,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414128642,219621.00
10/24/2014 01:30,2,0.000,ALERT,212.16,296.36,60.001,1414128604,"274151322000052","019011112586793",0.00,11.30,0,293.06,299.97,0.0,0.0,0.000,287717.5,287717.5,2084,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414128644,219622.00
10/24/2014 01:30,2,0.000,ALERT,212.61,295.46,60.001,1414128604,"274151322000085","019011112586793",0.00,11.30,0,293.36,300.27,0.0,0.0,0.000,287038.8,287038.8,2082,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414128646,219623.00
10/24/2014 01:30,2,0.000,ALERT,212.61,295.46,59.996,1414128604,"274151322000087","019011112586793",0.00,13.00,0,292.46,299.07,0.0,0.0,0.000,272554.0,272554.0,2086,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414128648,219624.00
10/24/2014 01:30,2,0.000,ALERT,212.16,295.76,60.001,1414128604,"274151322000088","019011112586793",0.00,11.70,0,293.06,299.37,0.0,0.0,0.000,278841.6,278841.6,2086,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414128650,219625.00
10/24/2014 01:30,2,0.000,ALERT,212.61,296.66,60.006,1414128604,"274151322000095","019011112586793",0.00,10.70,0,294.26,300.87,0.0,0.0,0.000,297755.4,297755.4,2084,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414128652,219626.00
10/24/2014 01:30,2,0.000,ALERT,213.29,295.16,60.001,1414128604,"274151322000068","019011112586793",0.00,12.00,0,292.76,299.07,0.0,0.0,0.000,216989.6,216989.6,2128,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414128654,219627.00
10/24/2014 01:30,2,0.000,ALERT,212.61,296.06,60.001,1414128604,"274151322000054","019011112586793",0.00,11.70,0,293.06,299.97,0.0,0.0,0.000,284327.5,284327.5,2086,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414128656,219628.00
10/24/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414128604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414129474,219629.00
10/24/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414128604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414129474,219630.00
10/24/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414128604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414129474,219631.00
10/24/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414128604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414129474,219632.00
10/24/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414128604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414129474,219633.00
10/24/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414128604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414129474,219634.00
10/24/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414128604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414129474,219635.00
10/24/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414128604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414129474,219636.00
10/24/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414128604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414129474,219637.00
10/24/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1414128604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414129474,219638.00
10/24/2014 01:45,2,0.000,ALERT,213.06,296.36,59.985,1414129503,"274151322000083","019011112586793",0.00,11.30,0,293.66,298.17,0.0,0.0,0.000,286265.5,286265.5,2089,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414129538,219639.00
10/24/2014 01:45,2,0.000,ALERT,213.74,296.06,60.022,1414129503,"274151322000076","019011112586793",0.00,11.30,0,293.96,298.47,0.0,0.0,0.000,300393.8,300393.8,2083,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414129540,219640.00
10/24/2014 01:45,2,0.000,ALERT,213.29,295.76,60.028,1414129503,"274151322000094","019011112586793",0.00,10.70,0,293.66,297.57,0.0,0.0,0.000,218503.0,218503.0,2137,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414129542,219641.00
10/24/2014 01:45,2,0.000,ALERT,212.83,296.66,60.017,1414129503,"274151322000052","019011112586793",0.00,11.30,0,293.66,298.17,0.0,0.0,0.000,287717.5,287717.5,2086,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414129544,219642.00
10/24/2014 01:45,2,0.000,ALERT,213.29,296.06,60.017,1414129503,"274151322000085","019011112586793",0.00,11.30,0,293.96,298.17,0.0,0.0,0.000,287038.8,287038.8,2084,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414129546,219643.00
10/24/2014 01:45,2,0.000,ALERT,213.06,295.76,60.017,1414129503,"274151322000087","019011112586793",0.00,13.00,0,293.06,297.26,0.0,0.0,0.000,272554.0,272554.0,2088,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414129548,219644.00
10/24/2014 01:45,2,0.000,ALERT,212.83,296.06,60.017,1414129503,"274151322000088","019011112586793",0.00,11.70,0,293.66,297.57,0.0,0.0,0.000,278841.6,278841.6,2088,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414129549,219645.00
10/24/2014 01:45,2,0.000,ALERT,213.06,297.26,60.017,1414129503,"274151322000095","019011112586793",0.00,10.70,0,295.16,298.77,0.0,0.0,0.000,297755.4,297755.4,2086,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414129551,219646.00
10/24/2014 01:45,2,0.000,ALERT,213.74,295.76,60.012,1414129503,"274151322000068","019011112586793",0.00,12.00,0,293.36,296.96,0.0,0.0,0.000,216989.6,216989.6,2130,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414129553,219647.00
10/24/2014 01:45,2,0.000,ALERT,212.83,296.66,60.022,1414129503,"274151322000054","019011112586793",0.00,11.70,0,293.66,298.17,0.0,0.0,0.000,284327.5,284327.5,2088,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414129555,219648.00
10/24/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414129503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414130375,219649.00
10/24/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414129503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414130375,219650.00
10/24/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414129503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414130375,219651.00
10/24/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414129503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414130375,219652.00
10/24/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414129503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414130375,219653.00
10/24/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414129503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414130375,219654.00
10/24/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414129503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414130375,219655.00
