ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/24/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414129503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414130375,219656.00
10/24/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414129503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414130375,219657.00
10/24/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1414129503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414130375,219658.00
10/24/2014 02:00,2,0.000,ALERT,213.51,296.96,60.017,1414130405,"274151322000083","019011112586793",0.00,11.00,0,293.96,298.77,0.0,0.0,0.000,286265.5,286265.5,2091,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414130440,219659.00
10/24/2014 02:00,2,0.000,ALERT,213.96,296.96,60.017,1414130405,"274151322000076","019011112586793",0.00,11.00,0,293.36,298.77,0.0,0.0,0.000,300393.8,300393.8,2085,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414130442,219660.00
10/24/2014 02:00,2,0.000,ALERT,213.51,296.36,60.017,1414130405,"274151322000094","019011112586793",0.00,10.70,0,293.06,297.87,0.0,0.0,0.000,218503.0,218503.0,2139,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414130443,219661.00
10/24/2014 02:00,2,0.000,ALERT,213.29,297.26,60.017,1414130405,"274151322000052","019011112586793",0.00,11.30,0,293.36,298.47,0.0,0.0,0.000,287717.5,287717.5,2088,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414130445,219662.00
10/24/2014 02:00,2,0.000,ALERT,213.51,296.96,60.022,1414130405,"274151322000085","019011112586793",0.00,11.30,0,293.36,298.47,0.0,0.0,0.000,287038.8,287038.8,2086,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414130447,219663.00
10/24/2014 02:00,2,0.000,ALERT,213.51,296.06,60.017,1414130405,"274151322000087","019011112586793",0.00,13.00,0,292.76,297.57,0.0,0.0,0.000,272554.0,272554.0,2090,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414130449,219664.00
10/24/2014 02:00,2,0.000,ALERT,213.06,297.26,60.017,1414130405,"274151322000088","019011112586793",0.00,11.30,0,293.36,298.17,0.0,0.0,0.000,278841.6,278841.6,2090,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414130451,219665.00
10/24/2014 02:00,2,0.000,ALERT,213.51,297.87,60.033,1414130405,"274151322000095","019011112586793",0.00,10.70,0,294.56,299.37,0.0,0.0,0.000,297755.4,297755.4,2088,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414130453,219666.00
10/24/2014 02:00,2,0.000,ALERT,214.41,296.06,59.990,1414130405,"274151322000068","019011112586793",0.00,12.00,0,293.06,297.57,0.0,0.0,0.000,216989.6,216989.6,2132,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414130455,219667.00
10/24/2014 02:00,2,0.000,ALERT,213.29,297.26,60.017,1414130405,"274151322000054","019011112586793",0.00,11.70,0,293.36,298.47,0.0,0.0,0.000,284327.5,284327.5,2090,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414130457,219668.00
10/24/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414130405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414131276,219669.00
10/24/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414130405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414131276,219670.00
10/24/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414130405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414131276,219671.00
10/24/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414130405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414131276,219672.00
10/24/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414130405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414131276,219673.00
10/24/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414130405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414131276,219674.00
10/24/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414130405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414131276,219675.00
10/24/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414130405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414131276,219676.00
10/24/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414130405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414131276,219677.00
10/24/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1414130405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414131276,219678.00
10/24/2014 02:15,2,0.000,ALERT,212.83,296.36,59.948,1414131304,"274151322000083","019011112586793",0.00,11.00,0,293.96,298.77,0.0,0.0,0.000,286265.5,286265.5,2093,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414131340,219679.00
10/24/2014 02:15,2,0.000,ALERT,213.06,295.46,60.001,1414131304,"274151322000076","019011112586793",0.00,11.00,0,293.36,298.77,0.0,0.0,0.000,300393.8,300393.8,2087,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414131341,219680.00
10/24/2014 02:15,2,0.000,ALERT,212.61,294.86,59.975,1414131304,"274151322000094","019011112586793",0.00,10.70,0,293.36,297.87,0.0,0.0,0.000,218503.0,218503.0,2141,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414131343,219681.00
10/24/2014 02:15,2,0.000,ALERT,212.38,296.06,59.996,1414131304,"274151322000052","019011112586793",0.00,11.30,0,293.36,298.77,0.0,0.0,0.000,287717.5,287717.5,2090,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414131345,219682.00
10/24/2014 02:15,2,0.000,ALERT,212.61,295.46,59.996,1414131304,"274151322000085","019011112586793",0.00,11.30,0,293.66,298.47,0.0,0.0,0.000,287038.8,287038.8,2088,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414131347,219683.00
10/24/2014 02:15,2,0.000,ALERT,212.61,294.86,60.006,1414131304,"274151322000087","019011112586793",0.00,13.00,0,292.76,297.87,0.0,0.0,0.000,272554.0,272554.0,2092,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414131349,219684.00
10/24/2014 02:15,2,0.000,ALERT,212.16,295.76,59.996,1414131304,"274151322000088","019011112586793",0.00,11.30,0,293.36,298.17,0.0,0.0,0.000,278841.6,278841.6,2092,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414131351,219685.00
10/24/2014 02:15,2,0.000,ALERT,212.61,296.66,59.990,1414131304,"274151322000095","019011112586793",0.00,10.70,0,294.56,299.07,0.0,0.0,0.000,297755.4,297755.4,2090,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414131353,219686.00
10/24/2014 02:15,2,0.000,ALERT,213.29,294.86,59.996,1414131304,"274151322000068","019011112586793",0.00,11.70,0,293.06,297.57,0.0,0.0,0.000,216989.6,216989.6,2134,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414131355,219687.00
10/24/2014 02:15,2,0.000,ALERT,212.38,296.06,59.990,1414131304,"274151322000054","019011112586793",0.00,11.70,0,293.36,298.77,0.0,0.0,0.000,284327.5,284327.5,2092,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414131357,219688.00
10/24/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414131304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414132176,219689.00
10/24/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414131304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414132176,219690.00
10/24/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414131304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414132176,219691.00
10/24/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414131304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414132176,219692.00
10/24/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414131304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414132176,219693.00
10/24/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414131304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414132176,219694.00
10/24/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414131304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414132176,219695.00
10/24/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414131304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414132176,219696.00
10/24/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414131304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414132176,219697.00
10/24/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1414131304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414132176,219698.00
10/24/2014 02:30,2,0.000,ALERT,213.29,296.66,59.975,1414132204,"274151322000083","019011112586793",0.00,11.00,0,293.96,298.77,0.0,0.0,0.000,286265.5,286265.5,2095,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414132238,219699.00
10/24/2014 02:30,2,0.000,ALERT,213.74,296.96,59.980,1414132204,"274151322000076","019011112586793",0.00,11.00,0,293.96,298.77,0.0,0.0,0.000,300393.8,300393.8,2089,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414132241,219700.00
10/24/2014 02:30,2,0.000,ALERT,213.29,296.36,59.975,1414132204,"274151322000094","019011112586793",0.00,10.30,0,293.36,297.87,0.0,0.0,0.000,218503.0,218503.0,2143,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414132243,219701.00
10/24/2014 02:30,2,0.000,ALERT,212.83,296.06,59.975,1414132204,"274151322000052","019011112586793",0.00,11.30,0,293.66,298.77,0.0,0.0,0.000,287717.5,287717.5,2092,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414132245,219702.00
10/24/2014 02:30,2,0.000,ALERT,213.29,296.36,59.969,1414132204,"274151322000085","019011112586793",0.00,11.00,0,293.66,298.47,0.0,0.0,0.000,287038.8,287038.8,2090,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414132246,219703.00
10/24/2014 02:30,2,0.000,ALERT,213.29,295.76,59.980,1414132204,"274151322000087","019011112586793",0.00,12.70,0,293.06,297.87,0.0,0.0,0.000,272554.0,272554.0,2094,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414132248,219704.00
10/24/2014 02:30,2,0.000,ALERT,212.83,296.06,59.980,1414132204,"274151322000088","019011112586793",0.00,11.30,0,293.66,298.17,0.0,0.0,0.000,278841.6,278841.6,2094,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414132250,219705.00
10/24/2014 02:30,2,0.000,ALERT,213.06,297.57,59.943,1414132204,"274151322000095","019011112586793",0.00,10.30,0,295.16,299.37,0.0,0.0,0.000,297755.4,297755.4,2092,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414132252,219706.00
10/24/2014 02:30,2,0.000,ALERT,213.96,295.76,59.980,1414132204,"274151322000068","019011112586793",0.00,11.70,0,293.66,297.57,0.0,0.0,0.000,216989.6,216989.6,2136,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414132254,219707.00
10/24/2014 02:30,2,0.000,ALERT,213.06,296.36,59.975,1414132204,"274151322000054","019011112586793",0.00,11.70,0,293.96,298.77,0.0,0.0,0.000,284327.5,284327.5,2094,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414132256,219708.00
10/24/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414132204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414133074,219709.00
10/24/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414132204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414133074,219710.00
10/24/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414132204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414133074,219711.00
10/24/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414132204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414133074,219712.00
10/24/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414132204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414133074,219713.00
10/24/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414132204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414133074,219714.00
10/24/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414132204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414133074,219715.00
10/24/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414132204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414133074,219716.00
10/24/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414132204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414133074,219717.00
10/24/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1414132204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414133074,219718.00
10/24/2014 02:45,2,0.000,ALERT,213.51,296.66,60.028,1414133104,"274151322000083","019011112586793",0.00,11.00,0,294.86,298.77,0.0,0.0,0.000,286265.5,286265.5,2097,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414133139,219719.00
10/24/2014 02:45,2,0.000,ALERT,213.96,296.06,60.022,1414133104,"274151322000076","019011112586793",0.00,11.00,0,294.56,298.77,0.0,0.0,0.000,300393.8,300393.8,2091,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414133141,219720.00
10/24/2014 02:45,2,0.000,ALERT,213.29,295.76,60.038,1414133104,"274151322000094","019011112586793",0.00,10.30,0,294.26,297.87,0.0,0.0,0.000,218503.0,218503.0,2145,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414133143,219721.00
10/24/2014 02:45,2,0.000,ALERT,213.06,296.96,60.033,1414133104,"274151322000052","019011112586793",0.00,11.00,0,294.26,298.77,0.0,0.0,0.000,287717.5,287717.5,2094,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414133145,219722.00
10/24/2014 02:45,2,0.000,ALERT,213.51,296.36,60.028,1414133104,"274151322000085","019011112586793",0.00,11.00,0,294.56,298.47,0.0,0.0,0.000,287038.8,287038.8,2092,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414133147,219723.00
10/24/2014 02:45,2,0.000,ALERT,213.51,295.46,60.033,1414133104,"274151322000087","019011112586793",0.00,12.70,0,293.66,298.17,0.0,0.0,0.000,272554.0,272554.0,2096,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414133148,219724.00
10/24/2014 02:45,2,0.000,ALERT,213.06,296.06,60.065,1414133104,"274151322000088","019011112586793",0.00,11.30,0,294.26,298.17,0.0,0.0,0.000,278841.6,278841.6,2096,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414133150,219725.00
10/24/2014 02:45,2,0.000,ALERT,213.29,297.26,60.022,1414133104,"274151322000095","019011112586793",0.00,10.30,0,295.76,299.37,0.0,0.0,0.000,297755.4,297755.4,2094,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414133152,219726.00
10/24/2014 02:45,2,0.000,ALERT,213.96,296.06,60.001,1414133104,"274151322000068","019011112586793",0.00,11.70,0,293.96,297.57,0.0,0.0,0.000,216989.6,216989.6,2138,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414133154,219727.00
10/24/2014 02:45,2,0.000,ALERT,213.06,296.96,60.059,1414133104,"274151322000054","019011112586793",0.00,11.30,0,294.56,298.77,0.0,0.0,0.000,284327.5,284327.5,2096,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414133156,219728.00
10/24/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414133104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414133974,219729.00
10/24/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414133104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414133974,219730.00
10/24/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414133104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414133974,219731.00
10/24/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414133104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414133974,219732.00
10/24/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414133104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414133974,219733.00
10/24/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414133104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414133974,219734.00
10/24/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414133104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414133974,219735.00
10/24/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414133104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414133974,219736.00
10/24/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414133104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414133974,219737.00
10/24/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1414133104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414133974,219738.00
10/24/2014 03:00,2,0.000,ALERT,213.06,297.26,59.996,1414134004,"274151322000083","019011112586793",0.00,10.70,0,294.26,298.47,0.0,0.0,0.000,286265.5,286265.5,2099,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414134039,219739.00
10/24/2014 03:00,2,0.000,ALERT,213.74,296.36,59.985,1414134004,"274151322000076","019011112586793",0.00,10.70,0,293.66,298.77,0.0,0.0,0.000,300393.8,300393.8,2093,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414134040,219740.00
10/24/2014 03:00,2,0.000,ALERT,213.06,295.76,60.001,1414134004,"274151322000094","019011112586793",0.00,10.30,0,293.36,297.87,0.0,0.0,0.000,218503.0,218503.0,2147,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414134042,219741.00
10/24/2014 03:00,2,0.000,ALERT,212.61,296.36,59.996,1414134004,"274151322000052","019011112586793",0.00,11.00,0,293.66,298.77,0.0,0.0,0.000,287717.5,287717.5,2096,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414134044,219742.00
10/24/2014 03:00,2,0.000,ALERT,213.29,296.36,59.996,1414134004,"274151322000085","019011112586793",0.00,11.00,0,293.96,298.47,0.0,0.0,0.000,287038.8,287038.8,2094,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414134046,219743.00
10/24/2014 03:00,2,0.000,ALERT,213.29,295.76,60.001,1414134004,"274151322000087","019011112586793",0.00,12.70,0,293.06,297.57,0.0,0.0,0.000,272554.0,272554.0,2098,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414134048,219744.00
10/24/2014 03:00,2,0.000,ALERT,212.83,296.36,60.001,1414134004,"274151322000088","019011112586793",0.00,11.30,0,293.66,297.87,0.0,0.0,0.000,278841.6,278841.6,2098,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414134050,219745.00
10/24/2014 03:00,2,0.000,ALERT,213.06,297.57,60.001,1414134004,"274151322000095","019011112586793",0.00,10.30,0,294.86,299.07,0.0,0.0,0.000,297755.4,297755.4,2096,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414134052,219746.00
10/24/2014 03:00,2,0.000,ACTIVE_NO_POWER,213.74,296.06,60.001,1414134004,"274151322000068","019011112586793",0.00,11.30,0,293.36,297.26,0.0,0.0,0.000,216989.6,216989.6,2140,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414134054,219747.00
10/24/2014 03:00,2,0.000,ALERT,212.83,297.26,60.028,1414134004,"274151322000054","019011112586793",0.00,11.30,0,293.66,298.47,0.0,0.0,0.000,284327.5,284327.5,2098,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414134056,219748.00
10/24/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414134004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414134873,219749.00
10/24/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414134004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414134873,219750.00
10/24/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414134004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414134873,219751.00
10/24/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414134004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414134873,219752.00
10/24/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414134004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414134873,219753.00
10/24/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414134004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414134873,219754.00
10/24/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414134004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414134873,219755.00
10/24/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414134004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414134873,219756.00
10/24/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414134004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414134873,219757.00
10/24/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1414134004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414134873,219758.00
10/24/2014 03:15,2,0.000,ALERT,213.06,296.66,60.001,1414134904,"274151322000083","019011112586793",0.00,10.70,0,294.26,299.37,0.0,0.0,0.000,286265.5,286265.5,2101,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414134939,219759.00
10/24/2014 03:15,2,0.000,ALERT,213.74,295.76,59.996,1414134904,"274151322000076","019011112586793",0.00,10.70,0,294.26,299.67,0.0,0.0,0.000,300393.8,300393.8,2095,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414134941,219760.00
10/24/2014 03:15,2,0.000,ALERT,213.29,295.16,59.985,1414134904,"274151322000094","019011112586793",0.00,10.00,0,293.66,298.77,0.0,0.0,0.000,218503.0,218503.0,2149,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414134943,219761.00
10/24/2014 03:15,2,0.000,ALERT,213.06,296.66,59.996,1414134904,"274151322000052","019011112586793",0.00,11.00,0,293.96,299.37,0.0,0.0,0.000,287717.5,287717.5,2098,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414134945,219762.00
10/24/2014 03:15,2,0.000,ALERT,213.29,295.76,59.996,1414134904,"274151322000085","019011112586793",0.00,11.00,0,294.26,299.67,0.0,0.0,0.000,287038.8,287038.8,2096,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414134946,219763.00
10/24/2014 03:15,2,0.000,ALERT,213.29,295.46,59.996,1414134904,"274151322000087","019011112586793",0.00,12.70,0,293.06,298.47,0.0,0.0,0.000,272554.0,272554.0,2100,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414134948,219764.00
10/24/2014 03:15,2,0.000,ALERT,212.83,296.06,59.996,1414134904,"274151322000088","019011112586793",0.00,11.00,0,293.66,298.77,0.0,0.0,0.000,278841.6,278841.6,2100,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414134950,219765.00
10/24/2014 03:15,2,0.000,ALERT,213.29,296.96,59.996,1414134904,"274151322000095","019011112586793",0.00,10.30,0,295.16,300.27,0.0,0.0,0.000,297755.4,297755.4,2098,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414134952,219766.00
10/24/2014 03:15,2,0.000,ALERT,213.96,295.46,59.996,1414134904,"274151322000068","019011112586793",0.00,11.30,0,293.36,298.47,0.0,0.0,0.000,216989.6,216989.6,2142,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414134954,219767.00
10/24/2014 03:15,2,0.000,ALERT,213.06,296.36,60.001,1414134904,"274151322000054","019011112586793",0.00,11.30,0,293.96,299.37,0.0,0.0,0.000,284327.5,284327.5,2100,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414134956,219768.00
10/24/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414134904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414135774,219769.00
10/24/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414134904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414135774,219770.00
10/24/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414134904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414135774,219771.00
10/24/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414134904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414135774,219772.00
10/24/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414134904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414135774,219773.00
10/24/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414134904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414135774,219774.00
10/24/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414134904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414135774,219775.00
10/24/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414134904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414135774,219776.00
10/24/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414134904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414135774,219777.00
10/24/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1414134904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414135774,219778.00
10/24/2014 03:30,2,0.000,ALERT,213.29,297.26,60.022,1414135804,"274151322000083","019011112586793",0.00,10.70,0,293.96,298.47,0.0,0.0,0.000,286265.5,286265.5,2103,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414135839,219779.00
10/24/2014 03:30,2,0.000,ALERT,213.74,296.36,60.012,1414135804,"274151322000076","019011112586793",0.00,10.70,0,293.96,298.47,0.0,0.0,0.000,300393.8,300393.8,2097,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414135841,219780.00
10/24/2014 03:30,2,0.000,ALERT,213.06,296.06,59.985,1414135804,"274151322000094","019011112586793",0.00,10.00,0,293.66,297.57,0.0,0.0,0.000,218503.0,218503.0,2151,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414135843,219781.00
10/24/2014 03:30,2,0.000,ALERT,212.83,296.66,60.012,1414135804,"274151322000052","019011112586793",0.00,11.00,0,293.66,298.47,0.0,0.0,0.000,287717.5,287717.5,2100,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414135845,219782.00
10/24/2014 03:30,2,0.000,ALERT,213.29,296.36,60.006,1414135804,"274151322000085","019011112586793",0.00,10.70,0,293.96,298.17,0.0,0.0,0.000,287038.8,287038.8,2098,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414135847,219783.00
10/24/2014 03:30,2,0.000,ALERT,213.29,296.06,60.012,1414135804,"274151322000087","019011112586793",0.00,12.70,0,293.06,297.57,0.0,0.0,0.000,272554.0,272554.0,2102,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414135849,219784.00
10/24/2014 03:30,2,0.000,ALERT,212.61,296.66,60.001,1414135804,"274151322000088","019011112586793",0.00,11.00,0,293.66,297.87,0.0,0.0,0.000,278841.6,278841.6,2102,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414135851,219785.00
10/24/2014 03:30,2,0.000,ALERT,213.06,297.57,60.012,1414135804,"274151322000095","019011112586793",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,297755.4,297755.4,2100,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414135852,219786.00
10/24/2014 03:30,2,0.000,ALERT,213.74,296.06,60.012,1414135804,"274151322000068","019011112586793",0.00,11.30,0,293.36,297.26,0.0,0.0,0.000,216989.6,216989.6,2144,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414135854,219787.00
10/24/2014 03:30,2,0.000,ALERT,213.06,297.26,59.980,1414135804,"274151322000054","019011112586793",0.00,11.30,0,293.96,298.17,0.0,0.0,0.000,284327.5,284327.5,2102,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414135857,219788.00
10/24/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414135804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414136675,219789.00
10/24/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414135804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414136675,219790.00
10/24/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414135804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414136675,219791.00
10/24/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414135804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414136675,219792.00
10/24/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414135804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414136675,219793.00
10/24/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414135804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414136675,219794.00
10/24/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414135804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414136675,219795.00
10/24/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414135804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414136675,219796.00
10/24/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414135804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414136675,219797.00
10/24/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1414135804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414136675,219798.00
10/24/2014 03:45,2,0.000,ALERT,213.29,297.26,60.017,1414136705,"274151322000083","019011112586793",0.00,10.70,0,294.26,298.47,0.0,0.0,0.000,286265.5,286265.5,2105,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414136740,219799.00
10/24/2014 03:45,2,0.000,ALERT,213.74,296.36,60.017,1414136705,"274151322000076","019011112586793",0.00,10.70,0,293.96,298.47,0.0,0.0,0.000,300393.8,300393.8,2099,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414136741,219800.00
10/24/2014 03:45,2,0.000,ALERT,213.29,295.76,60.012,1414136705,"274151322000094","019011112586793",0.00,10.00,0,293.36,297.57,0.0,0.0,0.000,218503.0,218503.0,2153,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414136743,219801.00
10/24/2014 03:45,2,0.000,ALERT,212.83,296.66,60.022,1414136705,"274151322000052","019011112586793",0.00,11.00,0,293.66,298.47,0.0,0.0,0.000,287717.5,287717.5,2102,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414136745,219802.00
10/24/2014 03:45,2,0.000,ALERT,213.29,296.36,60.017,1414136705,"274151322000085","019011112586793",0.00,10.70,0,293.96,298.17,0.0,0.0,0.000,287038.8,287038.8,2100,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414136747,219803.00
10/24/2014 03:45,2,0.000,ALERT,213.29,295.46,60.012,1414136705,"274151322000087","019011112586793",0.00,12.70,0,293.06,297.26,0.0,0.0,0.000,272554.0,272554.0,2104,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414136749,219804.00
10/24/2014 03:45,2,0.000,ALERT,212.61,296.66,60.017,1414136705,"274151322000088","019011112586793",0.00,11.00,0,293.66,297.87,0.0,0.0,0.000,278841.6,278841.6,2104,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414136751,219805.00
10/24/2014 03:45,2,0.000,ALERT,213.06,297.57,60.017,1414136705,"274151322000095","019011112586793",0.00,10.00,0,294.86,299.07,0.0,0.0,0.000,297755.4,297755.4,2102,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414136753,219806.00
10/24/2014 03:45,2,0.000,ALERT,213.96,295.76,60.012,1414136705,"274151322000068","019011112586793",0.00,11.30,0,293.36,296.96,0.0,0.0,0.000,216989.6,216989.6,2146,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414136755,219807.00
10/24/2014 03:45,2,0.000,ALERT,213.06,296.96,60.012,1414136705,"274151322000054","019011112586793",0.00,11.30,0,293.96,298.47,0.0,0.0,0.000,284327.5,284327.5,2104,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414136757,219808.00
10/24/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414136705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414137575,219809.00
10/24/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414136705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414137575,219810.00
10/24/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414136705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414137575,219811.00
