ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/24/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414136705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414137575,219812.00
10/24/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414136705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414137575,219813.00
10/24/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414136705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414137575,219814.00
10/24/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414136705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414137575,219815.00
10/24/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414136705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414137575,219816.00
10/24/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414136705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414137575,219817.00
10/24/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1414136705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414137575,219818.00
10/24/2014 04:00,2,0.000,ALERT,213.06,296.36,59.985,1414137604,"274151322000083","019011112586793",0.00,10.70,0,294.26,298.17,0.0,0.0,0.000,286265.5,286265.5,2107,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414137639,219819.00
10/24/2014 04:00,2,0.000,ALERT,213.51,295.76,59.996,1414137604,"274151322000076","019011112586793",0.00,10.70,0,294.26,298.17,0.0,0.0,0.000,300393.8,300393.8,2101,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414137641,219820.00
10/24/2014 04:00,2,0.000,ALERT,212.83,295.46,59.990,1414137604,"274151322000094","019011112586793",0.00,10.30,0,293.66,297.26,0.0,0.0,0.000,218503.0,218503.0,2155,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414137643,219821.00
10/24/2014 04:00,2,0.000,ALERT,212.61,296.36,59.990,1414137604,"274151322000052","019011112586793",0.00,11.00,0,293.96,298.17,0.0,0.0,0.000,287717.5,287717.5,2104,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414137644,219822.00
10/24/2014 04:00,2,0.000,ALERT,213.06,296.36,59.985,1414137604,"274151322000085","019011112586793",0.00,10.70,0,294.26,298.17,0.0,0.0,0.000,287038.8,287038.8,2102,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414137646,219823.00
10/24/2014 04:00,2,0.000,ALERT,213.06,295.16,59.996,1414137604,"274151322000087","019011112586793",0.00,12.30,0,293.36,297.26,0.0,0.0,0.000,272554.0,272554.0,2106,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414137648,219824.00
10/24/2014 04:00,2,0.000,ALERT,212.61,295.46,60.043,1414137604,"274151322000088","019011112586793",0.00,11.00,0,293.96,297.57,0.0,0.0,0.000,278841.6,278841.6,2106,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414137650,219825.00
10/24/2014 04:00,2,0.000,ALERT,212.83,296.96,59.996,1414137604,"274151322000095","019011112586793",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,297755.4,297755.4,2104,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414137652,219826.00
10/24/2014 04:00,2,0.000,ALERT,213.74,295.16,59.996,1414137604,"274151322000068","019011112586793",0.00,11.30,0,293.36,296.96,0.0,0.0,0.000,216989.6,216989.6,2148,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414137654,219827.00
10/24/2014 04:00,2,0.000,ALERT,212.83,295.76,59.996,1414137604,"274151322000054","019011112586793",0.00,11.30,0,293.96,298.17,0.0,0.0,0.000,284327.5,284327.5,2106,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414137656,219828.00
10/24/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414137604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414138476,219829.00
10/24/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414137604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414138476,219830.00
10/24/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414137604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414138476,219831.00
10/24/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414137604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414138476,219832.00
10/24/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414137604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414138476,219833.00
10/24/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414137604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414138476,219834.00
10/24/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414137604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414138476,219835.00
10/24/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414137604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414138476,219836.00
10/24/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414137604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414138476,219837.00
10/24/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1414137604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414138476,219838.00
10/24/2014 04:15,2,0.000,ALERT,212.38,294.26,60.033,1414138505,"274151322000083","019011112586793",0.00,10.70,0,292.16,297.87,0.0,0.0,0.000,286265.5,286265.5,2109,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414138539,219839.00
10/24/2014 04:15,2,0.000,ALERT,212.83,293.06,60.028,1414138505,"274151322000076","019011112586793",0.00,10.70,0,291.55,298.17,0.0,0.0,0.000,300393.8,300393.8,2103,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414138541,219840.00
10/24/2014 04:15,2,0.000,ALERT,212.38,292.76,60.006,1414138505,"274151322000094","019011112586793",0.00,10.00,0,291.55,297.26,0.0,0.0,0.000,218503.0,218503.0,2157,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414138543,219841.00
10/24/2014 04:15,2,0.000,ALERT,211.93,293.96,60.033,1414138505,"274151322000052","019011112586793",0.00,11.00,0,291.85,297.87,0.0,0.0,0.000,287717.5,287717.5,2106,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414138545,219842.00
10/24/2014 04:15,2,0.000,ALERT,212.38,293.36,60.028,1414138505,"274151322000085","019011112586793",0.00,10.70,0,291.85,297.57,0.0,0.0,0.000,287038.8,287038.8,2104,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414138547,219843.00
10/24/2014 04:15,2,0.000,ALERT,212.16,292.76,60.038,1414138505,"274151322000087","019011112586793",0.00,12.30,0,290.95,296.66,0.0,0.0,0.000,272554.0,272554.0,2108,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414138549,219844.00
10/24/2014 04:15,2,0.000,ALERT,211.70,293.66,60.065,1414138505,"274151322000088","019011112586793",0.00,11.00,0,291.55,297.26,0.0,0.0,0.000,278841.6,278841.6,2108,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414138550,219845.00
10/24/2014 04:15,2,0.000,ALERT,212.16,294.56,60.054,1414138505,"274151322000095","019011112586793",0.00,10.00,0,292.76,298.47,0.0,0.0,0.000,297755.4,297755.4,2106,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414138552,219846.00
10/24/2014 04:15,2,0.000,ALERT,212.83,293.06,60.028,1414138505,"274151322000068","019011112586793",0.00,11.30,0,291.25,296.66,0.0,0.0,0.000,216989.6,216989.6,2150,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414138554,219847.00
10/24/2014 04:15,2,0.000,ALERT,211.93,293.96,60.017,1414138505,"274151322000054","019011112586793",0.00,11.30,0,291.55,297.57,0.0,0.0,0.000,284327.5,284327.5,2108,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414138556,219848.00
10/24/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414138505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414139377,219849.00
10/24/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414138505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414139377,219850.00
10/24/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414138505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414139377,219851.00
10/24/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414138505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414139377,219852.00
10/24/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414138505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414139377,219853.00
10/24/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414138505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414139377,219854.00
10/24/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414138505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414139377,219855.00
10/24/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414138505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414139377,219856.00
10/24/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414138505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414139377,219857.00
10/24/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1414138505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414139377,219858.00
10/24/2014 04:30,2,0.000,ALERT,213.51,296.66,60.022,1414139404,"274151322000083","019011112586793",0.00,10.70,0,292.16,298.77,0.0,0.0,0.000,286265.5,286265.5,2111,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414139438,219859.00
10/24/2014 04:30,2,0.000,ALERT,213.96,296.06,60.006,1414139404,"274151322000076","019011112586793",0.00,10.70,0,292.16,298.77,0.0,0.0,0.000,300393.8,300393.8,2105,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414139440,219860.00
10/24/2014 04:30,2,0.000,ALERT,213.29,295.76,60.001,1414139404,"274151322000094","019011112586793",0.00,10.00,0,291.55,297.87,0.0,0.0,0.000,218503.0,218503.0,2159,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414139442,219861.00
10/24/2014 04:30,2,0.000,ALERT,213.29,296.06,59.996,1414139404,"274151322000052","019011112586793",0.00,11.00,0,291.55,298.77,0.0,0.0,0.000,287717.5,287717.5,2108,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414139444,219862.00
10/24/2014 04:30,2,0.000,ALERT,213.51,296.66,59.975,1414139404,"274151322000085","019011112586793",0.00,10.70,0,291.85,298.47,0.0,0.0,0.000,287038.8,287038.8,2106,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414139446,219863.00
10/24/2014 04:30,2,0.000,ALERT,213.29,295.76,59.996,1414139404,"274151322000087","019011112586793",0.00,12.30,0,290.95,297.87,0.0,0.0,0.000,272554.0,272554.0,2110,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414139448,219864.00
10/24/2014 04:30,2,0.000,ALERT,212.83,296.06,59.990,1414139404,"274151322000088","019011112586793",0.00,11.00,0,291.55,298.17,0.0,0.0,0.000,278841.6,278841.6,2110,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414139449,219865.00
10/24/2014 04:30,2,0.000,ALERT,213.29,297.26,59.985,1414139404,"274151322000095","019011112586793",0.00,10.00,0,292.76,299.37,0.0,0.0,0.000,297755.4,297755.4,2108,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414139451,219866.00
10/24/2014 04:30,2,0.000,ALERT,213.96,295.76,59.980,1414139404,"274151322000068","019011112586793",0.00,11.30,0,291.25,297.57,0.0,0.0,0.000,216989.6,216989.6,2152,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414139453,219867.00
10/24/2014 04:30,2,0.000,ALERT,213.29,296.36,60.001,1414139404,"274151322000054","019011112586793",0.00,11.00,0,291.85,298.47,0.0,0.0,0.000,284327.5,284327.5,2110,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414139456,219868.00
10/24/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414139404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414140273,219869.00
10/24/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414139404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414140273,219870.00
10/24/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414139404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414140273,219871.00
10/24/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414139404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414140273,219872.00
10/24/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414139404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414140273,219873.00
10/24/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414139404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414140274,219874.00
10/24/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414139404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414140274,219875.00
10/24/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414139404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414140274,219876.00
10/24/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414139404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414140274,219877.00
10/24/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1414139404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414140274,219878.00
10/24/2014 04:45,2,0.000,ALERT,213.29,296.66,60.001,1414140304,"274151322000083","019011112586793",0.00,10.70,0,294.26,298.47,0.0,0.0,0.000,286265.5,286265.5,2113,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414140339,219879.00
10/24/2014 04:45,2,0.000,ALERT,213.74,296.66,60.006,1414140304,"274151322000076","019011112586793",0.00,10.70,0,293.96,298.77,0.0,0.0,0.000,300393.8,300393.8,2107,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414140341,219880.00
10/24/2014 04:45,2,0.000,ALERT,213.29,296.06,60.006,1414140304,"274151322000094","019011112586793",0.00,10.00,0,293.36,297.57,0.0,0.0,0.000,218503.0,218503.0,2161,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414140343,219881.00
10/24/2014 04:45,2,0.000,ALERT,212.83,296.06,60.006,1414140304,"274151322000052","019011112586793",0.00,11.00,0,293.66,298.47,0.0,0.0,0.000,287717.5,287717.5,2110,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414140344,219882.00
10/24/2014 04:45,2,0.000,ALERT,213.29,296.96,60.006,1414140304,"274151322000085","019011112586793",0.00,10.30,0,293.96,298.47,0.0,0.0,0.000,287038.8,287038.8,2108,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414140346,219883.00
10/24/2014 04:45,2,0.000,ALERT,213.29,295.76,60.001,1414140304,"274151322000087","019011112586793",0.00,12.30,0,293.06,297.57,0.0,0.0,0.000,272554.0,272554.0,2112,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414140348,219884.00
10/24/2014 04:45,2,0.000,ALERT,212.83,296.36,60.006,1414140304,"274151322000088","019011112586793",0.00,11.00,0,293.66,297.87,0.0,0.0,0.000,278841.6,278841.6,2112,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414140350,219885.00
10/24/2014 04:45,2,0.000,ALERT,213.29,297.57,60.028,1414140304,"274151322000095","019011112586793",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,297755.4,297755.4,2110,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414140352,219886.00
10/24/2014 04:45,2,0.000,ALERT,213.96,296.06,60.006,1414140304,"274151322000068","019011112586793",0.00,11.30,0,293.36,297.26,0.0,0.0,0.000,216989.6,216989.6,2154,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414140354,219887.00
10/24/2014 04:45,2,0.000,ALERT,213.06,296.36,60.022,1414140304,"274151322000054","019011112586793",0.00,11.30,0,293.66,298.47,0.0,0.0,0.000,284327.5,284327.5,2112,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414140356,219888.00
10/24/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414140304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414141174,219889.00
10/24/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414140304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414141174,219890.00
10/24/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414140304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414141174,219891.00
10/24/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414140304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414141174,219892.00
10/24/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414140304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414141174,219893.00
10/24/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414140304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414141174,219894.00
10/24/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414140304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414141174,219895.00
10/24/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414140304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414141174,219896.00
10/24/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414140304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414141174,219897.00
10/24/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1414140304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414141174,219898.00
10/24/2014 05:00,2,0.000,ALERT,213.51,297.26,60.033,1414141204,"274151322000083","019011112586793",0.00,10.70,0,294.86,298.77,0.0,0.0,0.000,286265.5,286265.5,2115,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414141239,219899.00
10/24/2014 05:00,2,0.000,ALERT,214.19,297.57,60.038,1414141204,"274151322000076","019011112586793",0.00,10.30,0,294.56,299.07,0.0,0.0,0.000,300393.8,300393.8,2109,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414141241,219900.00
10/24/2014 05:00,2,0.000,ALERT,213.51,296.66,60.006,1414141204,"274151322000094","019011112586793",0.00,10.00,0,294.26,298.17,0.0,0.0,0.000,218503.0,218503.0,2163,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414141243,219901.00
10/24/2014 05:00,2,0.000,ALERT,213.29,296.66,60.059,1414141204,"274151322000052","019011112586793",0.00,10.70,0,294.26,298.77,0.0,0.0,0.000,287717.5,287717.5,2112,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414141245,219902.00
10/24/2014 05:00,2,0.000,ALERT,213.51,297.57,60.033,1414141204,"274151322000085","019011112586793",0.00,10.30,0,294.56,298.77,0.0,0.0,0.000,287038.8,287038.8,2110,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414141247,219903.00
10/24/2014 05:00,2,0.000,ALERT,213.51,296.36,60.001,1414141204,"274151322000087","019011112586793",0.00,12.30,0,293.66,297.87,0.0,0.0,0.000,272554.0,272554.0,2114,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414141249,219904.00
10/24/2014 05:00,2,0.000,ALERT,213.29,296.96,60.070,1414141204,"274151322000088","019011112586793",0.00,10.70,0,294.56,298.17,0.0,0.0,0.000,278841.6,278841.6,2114,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414141251,219905.00
10/24/2014 05:00,2,0.000,ALERT,213.51,298.17,60.028,1414141204,"274151322000095","019011112586793",0.00,10.00,0,295.76,299.67,0.0,0.0,0.000,297755.4,297755.4,2112,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414141253,219906.00
10/24/2014 05:00,2,0.000,ALERT,213.96,296.36,60.028,1414141204,"274151322000068","019011112586793",0.00,11.00,0,294.26,297.87,0.0,0.0,0.000,216989.6,216989.6,2156,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414141255,219907.00
10/24/2014 05:00,2,0.000,ALERT,213.51,296.96,60.054,1414141204,"274151322000054","019011112586793",0.00,11.30,0,294.56,299.07,0.0,0.0,0.000,284327.5,284327.5,2114,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414141257,219908.00
10/24/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414141204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414142077,219909.00
10/24/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414141204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414142077,219910.00
10/24/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414141204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414142077,219911.00
10/24/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414141204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414142077,219912.00
10/24/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414141204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414142077,219913.00
10/24/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414141204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414142077,219914.00
10/24/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414141204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414142077,219915.00
10/24/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414141204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414142077,219916.00
10/24/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414141204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414142077,219917.00
10/24/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1414141204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414142077,219918.00
10/24/2014 05:15,2,0.000,ALERT,213.29,296.06,60.054,1414142104,"274151322000083","019011112586793",0.00,10.70,0,294.86,299.07,0.0,0.0,0.000,286265.5,286265.5,2117,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414142139,219919.00
10/24/2014 05:15,2,0.000,ALERT,213.74,296.06,60.033,1414142104,"274151322000076","019011112586793",0.00,10.30,0,294.56,299.07,0.0,0.0,0.000,300393.8,300393.8,2111,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414142141,219920.00
10/24/2014 05:15,2,0.000,ALERT,213.06,295.46,60.028,1414142104,"274151322000094","019011112586793",0.00,10.00,0,294.26,298.47,0.0,0.0,0.000,218503.0,218503.0,2165,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414142143,219921.00
10/24/2014 05:15,2,0.000,ALERT,213.06,295.76,60.065,1414142104,"274151322000052","019011112586793",0.00,10.70,0,294.26,299.07,0.0,0.0,0.000,287717.5,287717.5,2114,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414142145,219922.00
10/24/2014 05:15,2,0.000,ALERT,213.29,296.36,59.985,1414142104,"274151322000085","019011112586793",0.00,10.30,0,294.56,298.77,0.0,0.0,0.000,287038.8,287038.8,2112,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414142147,219923.00
10/24/2014 05:15,2,0.000,ALERT,213.06,295.16,60.028,1414142104,"274151322000087","019011112586793",0.00,12.00,0,293.66,297.87,0.0,0.0,0.000,272554.0,272554.0,2116,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414142149,219924.00
10/24/2014 05:15,2,0.000,ALERT,212.61,295.76,60.017,1414142104,"274151322000088","019011112586793",0.00,10.70,0,294.26,298.17,0.0,0.0,0.000,278841.6,278841.6,2116,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414142150,219925.00
10/24/2014 05:15,2,0.000,ALERT,213.29,297.26,60.028,1414142104,"274151322000095","019011112586793",0.00,10.00,0,295.76,299.37,0.0,0.0,0.000,297755.4,297755.4,2114,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414142152,219926.00
10/24/2014 05:15,2,0.000,ALERT,213.74,295.46,60.012,1414142104,"274151322000068","019011112586793",0.00,11.00,0,293.96,297.57,0.0,0.0,0.000,216989.6,216989.6,2158,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414142154,219927.00
10/24/2014 05:15,2,0.000,ALERT,212.83,296.06,60.022,1414142104,"274151322000054","019011112586793",0.00,11.00,0,294.26,298.77,0.0,0.0,0.000,284327.5,284327.5,2116,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414142156,219928.00
10/24/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414142104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414142975,219929.00
10/24/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414142104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414142975,219930.00
10/24/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414142104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414142975,219931.00
10/24/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414142104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414142975,219932.00
10/24/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414142104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414142975,219933.00
10/24/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414142104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414142975,219934.00
10/24/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414142104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414142975,219935.00
10/24/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414142104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414142975,219936.00
10/24/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414142104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414142975,219937.00
10/24/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1414142104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414142975,219938.00
10/24/2014 05:30,2,0.000,ALERT,212.38,294.86,59.996,1414143003,"274151322000083","019011112586793",0.00,10.30,0,293.06,297.87,0.0,0.0,0.000,286265.5,286265.5,2119,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414143038,219939.00
10/24/2014 05:30,2,0.000,ALERT,212.83,293.96,60.006,1414143003,"274151322000076","019011112586793",0.00,10.30,0,292.76,298.17,0.0,0.0,0.000,300393.8,300393.8,2113,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414143040,219940.00
10/24/2014 05:30,2,0.000,ALERT,212.38,293.66,59.996,1414143003,"274151322000094","019011112586793",0.00,10.00,0,292.46,296.96,0.0,0.0,0.000,218503.0,218503.0,2167,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414143042,219941.00
10/24/2014 05:30,2,0.000,ALERT,211.93,294.86,60.001,1414143003,"274151322000052","019011112586793",0.00,10.70,0,292.46,297.57,0.0,0.0,0.000,287717.5,287717.5,2116,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414143044,219942.00
10/24/2014 05:30,2,0.000,ALERT,212.16,293.96,59.996,1414143003,"274151322000085","019011112586793",0.00,10.30,0,292.76,297.57,0.0,0.0,0.000,287038.8,287038.8,2114,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414143046,219943.00
10/24/2014 05:30,2,0.000,ALERT,212.16,293.66,59.996,1414143003,"274151322000087","019011112586793",0.00,12.00,0,291.85,296.66,0.0,0.0,0.000,272554.0,272554.0,2118,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414143048,219944.00
10/24/2014 05:30,2,0.000,ALERT,211.93,294.26,59.996,1414143003,"274151322000088","019011112586793",0.00,10.70,0,292.46,297.26,0.0,0.0,0.000,278841.6,278841.6,2118,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414143050,219945.00
10/24/2014 05:30,2,0.000,ALERT,212.16,295.16,60.001,1414143003,"274151322000095","019011112586793",0.00,10.00,0,293.96,298.47,0.0,0.0,0.000,297755.4,297755.4,2116,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414143052,219946.00
10/24/2014 05:30,2,0.000,ALERT,212.83,293.66,60.038,1414143003,"274151322000068","019011112586793",0.00,11.00,0,292.16,296.66,0.0,0.0,0.000,216989.6,216989.6,2160,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414143053,219947.00
10/24/2014 05:30,2,0.000,ALERT,212.16,294.56,59.996,1414143003,"274151322000054","019011112586793",0.00,11.00,0,292.46,297.87,0.0,0.0,0.000,284327.5,284327.5,2118,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414143055,219948.00
10/24/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414143003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414143873,219949.00
10/24/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414143003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414143873,219950.00
10/24/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414143003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414143873,219951.00
10/24/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414143003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414143873,219952.00
10/24/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414143003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414143873,219953.00
10/24/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414143003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414143873,219954.00
10/24/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414143003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414143873,219955.00
10/24/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414143003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414143873,219956.00
10/24/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414143003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414143873,219957.00
10/24/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1414143003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414143873,219958.00
10/24/2014 05:45,2,0.000,ALERT,212.16,293.96,59.975,1414143904,"274151322000083","019011112586793",0.00,10.30,0,291.85,297.87,0.0,0.0,0.000,286265.5,286265.5,2121,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414143939,219959.00
10/24/2014 05:45,2,0.000,ALERT,212.83,293.96,60.001,1414143904,"274151322000076","019011112586793",0.00,10.30,0,291.25,297.87,0.0,0.0,0.000,300393.8,300393.8,2115,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414143941,219960.00
10/24/2014 05:45,2,0.000,ALERT,212.38,293.06,59.996,1414143904,"274151322000094","019011112586793",0.00,9.70,0,291.25,296.96,0.0,0.0,0.000,218503.0,218503.0,2169,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414143943,219961.00
10/24/2014 05:45,2,0.000,ALERT,211.93,293.66,60.012,1414143904,"274151322000052","019011112586793",0.00,10.70,0,291.25,297.87,0.0,0.0,0.000,287717.5,287717.5,2118,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414143945,219962.00
10/24/2014 05:45,2,0.000,ALERT,212.38,293.66,60.001,1414143904,"274151322000085","019011112586793",0.00,10.30,0,291.55,297.57,0.0,0.0,0.000,287038.8,287038.8,2116,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414143946,219963.00
10/24/2014 05:45,2,0.000,ALERT,212.38,292.76,59.990,1414143904,"274151322000087","019011112586793",0.00,12.00,0,290.65,296.66,0.0,0.0,0.000,272554.0,272554.0,2120,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414143948,219964.00
10/24/2014 05:45,2,0.000,ALERT,211.93,293.36,60.006,1414143904,"274151322000088","019011112586793",0.00,10.70,0,291.25,297.26,0.0,0.0,0.000,278841.6,278841.6,2120,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414143950,219965.00
10/24/2014 05:45,2,0.000,ALERT,212.38,294.56,60.006,1414143904,"274151322000095","019011112586793",0.00,10.00,0,292.46,298.17,0.0,0.0,0.000,297755.4,297755.4,2118,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414143952,219966.00
10/24/2014 05:45,2,0.000,ALERT,213.06,292.76,60.001,1414143904,"274151322000068","019011112586793",0.00,11.00,0,290.95,296.66,0.0,0.0,0.000,216989.6,216989.6,2162,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414143954,219967.00
