ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/24/2014 05:45,2,0.000,ALERT,212.16,293.36,60.006,1414143904,"274151322000054","019011112586793",0.00,11.00,0,291.55,297.87,0.0,0.0,0.000,284327.5,284327.5,2120,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414143956,219968.00
10/24/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414143904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414144775,219969.00
10/24/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414143904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414144775,219970.00
10/24/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414143904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414144775,219971.00
10/24/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414143904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414144775,219972.00
10/24/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414143904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414144775,219973.00
10/24/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414143904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414144775,219974.00
10/24/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414143904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414144775,219975.00
10/24/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414143904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414144775,219976.00
10/24/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414143904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414144775,219977.00
10/24/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1414143904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414144775,219978.00
10/24/2014 06:00,2,0.000,ALERT,210.80,291.55,60.033,1414144804,"274151322000083","019011112586793",0.00,10.30,0,278.93,296.36,0.0,0.0,0.000,286265.5,286265.5,2123,0,0,0,L,1151911521,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414144839,219979.00
10/24/2014 06:00,2,0.000,ALERT,211.25,291.55,60.001,1414144804,"274151322000076","019011112586793",0.00,10.30,0,278.93,296.36,0.0,0.0,0.000,300393.8,300393.8,2117,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414144841,219980.00
10/24/2014 06:00,2,0.000,ALERT,210.80,290.95,60.054,1414144804,"274151322000094","019011112586793",0.00,9.70,0,278.33,295.46,0.0,0.0,0.000,218503.0,218503.0,2171,0,0,0,L,1151911521,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414144843,219981.00
10/24/2014 06:00,2,0.000,ALERT,210.35,291.25,60.001,1414144804,"274151322000052","019011112586793",0.00,10.70,0,278.63,296.06,0.0,0.0,0.000,287717.5,287717.5,2120,0,0,0,L,1151911521,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414144845,219982.00
10/24/2014 06:00,2,0.000,ALERT,211.03,291.25,60.038,1414144804,"274151322000085","019011112586793",0.00,10.30,0,278.93,296.06,0.0,0.0,0.000,287038.8,287038.8,2118,0,0,0,L,1151911521,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414144847,219983.00
10/24/2014 06:00,2,0.000,ALERT,210.80,290.35,60.006,1414144804,"274151322000087","019011112586793",0.00,12.00,0,278.03,295.16,0.0,0.0,0.000,272554.0,272554.0,2122,0,0,0,L,1151911521,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414144849,219984.00
10/24/2014 06:00,2,0.000,ALERT,210.35,290.95,60.033,1414144804,"274151322000088","019011112586793",0.00,10.70,0,278.63,295.46,0.0,0.0,0.000,278841.6,278841.6,2122,0,0,0,L,1151911521,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414144851,219985.00
10/24/2014 06:00,2,0.000,ALERT,211.03,292.16,59.985,1414144804,"274151322000095","019011112586793",0.00,9.70,0,279.83,296.96,0.0,0.0,0.000,297755.4,297755.4,2120,0,0,0,L,1151911521,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414144853,219986.00
10/24/2014 06:00,2,0.000,ALERT,211.48,290.65,60.022,1414144804,"274151322000068","019011112586793",0.00,11.00,0,278.03,295.16,0.0,0.0,0.000,216989.6,216989.6,2164,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414144854,219987.00
10/24/2014 06:00,2,0.000,ALERT,210.57,290.95,60.012,1414144804,"274151322000054","019011112586793",0.00,11.00,0,278.63,296.06,0.0,0.0,0.000,284327.5,284327.5,2122,0,0,0,L,1151911521,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414144856,219988.00
10/24/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414144804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414145676,219989.00
10/24/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414144804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414145676,219990.00
10/24/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414144804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414145676,219991.00
10/24/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414144804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414145676,219992.00
10/24/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414144804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414145676,219993.00
10/24/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414144804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414145676,219994.00
10/24/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414144804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414145676,219995.00
10/24/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414144804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414145676,219996.00
10/24/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414144804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414145676,219997.00
10/24/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1414144804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414145676,219998.00
10/24/2014 06:15,2,0.000,ALERT,212.83,294.56,60.038,1414145703,"274151322000083","019011112586793",0.00,10.30,0,289.75,296.66,0.0,0.0,0.000,286265.5,286265.5,2125,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414145738,219999.00
10/24/2014 06:15,2,0.000,ALERT,213.51,294.86,60.033,1414145703,"274151322000076","019011112586793",0.00,10.30,0,289.75,296.66,0.0,0.0,0.000,300393.8,300393.8,2119,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414145740,220000.00
10/24/2014 06:15,2,0.000,ALERT,212.83,294.26,60.049,1414145703,"274151322000094","019011112586793",0.00,9.70,0,289.15,295.76,0.0,0.0,0.000,218503.0,218503.0,2173,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414145742,220001.00
10/24/2014 06:15,2,0.000,ALERT,212.61,294.26,60.022,1414145703,"274151322000052","019011112586793",0.00,10.70,0,289.45,296.66,0.0,0.0,0.000,287717.5,287717.5,2122,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414145744,220002.00
10/24/2014 06:15,2,0.000,ALERT,212.83,294.86,60.033,1414145703,"274151322000085","019011112586793",0.00,10.30,0,289.15,296.36,0.0,0.0,0.000,287038.8,287038.8,2120,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414145746,220003.00
10/24/2014 06:15,2,0.000,ALERT,212.83,293.66,60.033,1414145703,"274151322000087","019011112586793",0.00,12.00,0,288.25,295.46,0.0,0.0,0.000,272554.0,272554.0,2124,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414145748,220004.00
10/24/2014 06:15,2,0.000,ALERT,212.38,294.26,60.028,1414145703,"274151322000088","019011112586793",0.00,10.70,0,289.45,296.06,0.0,0.0,0.000,278841.6,278841.6,2124,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414145750,220005.00
10/24/2014 06:15,2,0.000,ALERT,212.83,295.76,60.043,1414145703,"274151322000095","019011112586793",0.00,9.70,0,290.35,296.96,0.0,0.0,0.000,297755.4,297755.4,2122,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414145751,220006.00
10/24/2014 06:15,2,0.000,ALERT,213.51,293.66,60.028,1414145703,"274151322000068","019011112586793",0.00,11.00,0,288.85,295.16,0.0,0.0,0.000,216989.6,216989.6,2166,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414145753,220007.00
10/24/2014 06:15,2,0.000,ALERT,212.61,294.26,60.033,1414145703,"274151322000054","019011112586793",0.00,10.70,0,289.45,296.36,0.0,0.0,0.000,284327.5,284327.5,2124,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414145755,220008.00
10/24/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414145703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414146574,220009.00
10/24/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414145703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414146574,220010.00
10/24/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414145703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414146574,220011.00
10/24/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414145703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414146574,220012.00
10/24/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414145703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414146574,220013.00
10/24/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414145703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414146574,220014.00
10/24/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414145703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414146574,220015.00
10/24/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414145703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414146574,220016.00
10/24/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414145703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414146574,220017.00
10/24/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1414145703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414146574,220018.00
10/24/2014 06:30,2,0.000,ALERT,211.48,292.76,60.028,1414146603,"274151322000083","019011112586793",0.00,10.30,0,291.55,297.57,0.0,0.0,0.000,286265.5,286265.5,2127,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414146638,220019.00
10/24/2014 06:30,2,0.000,ALERT,212.16,293.36,59.996,1414146603,"274151322000076","019011112586793",0.00,10.30,0,291.25,296.96,0.0,0.0,0.000,300393.8,300393.8,2121,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414146640,220020.00
10/24/2014 06:30,2,0.000,ALERT,211.48,292.46,60.001,1414146603,"274151322000094","019011112586793",0.00,9.70,0,290.95,296.36,0.0,0.0,0.000,218503.0,218503.0,2175,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414146642,220021.00
10/24/2014 06:30,2,0.000,ALERT,211.25,292.16,59.996,1414146603,"274151322000052","019011112586793",0.00,10.70,0,290.95,297.57,0.0,0.0,0.000,287717.5,287717.5,2124,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414146644,220022.00
10/24/2014 06:30,2,0.000,ALERT,211.70,293.06,59.996,1414146603,"274151322000085","019011112586793",0.00,10.30,0,290.95,296.66,0.0,0.0,0.000,287038.8,287038.8,2122,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414146646,220023.00
10/24/2014 06:30,2,0.000,ALERT,211.48,291.85,59.990,1414146603,"274151322000087","019011112586793",0.00,12.00,0,290.35,296.66,0.0,0.0,0.000,272554.0,272554.0,2126,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414146648,220024.00
10/24/2014 06:30,2,0.000,ALERT,211.03,292.46,60.038,1414146603,"274151322000088","019011112586793",0.00,10.70,0,290.95,296.96,0.0,0.0,0.000,278841.6,278841.6,2126,0,0,0,L,1151911521,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414146650,220025.00
10/24/2014 06:30,2,0.000,ALERT,211.48,293.66,60.028,1414146603,"274151322000095","019011112586793",0.00,9.70,0,292.46,298.17,0.0,0.0,0.000,297755.4,297755.4,2124,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414146651,220026.00
10/24/2014 06:30,2,0.000,ALERT,211.93,291.85,59.990,1414146603,"274151322000068","019011112586793",0.00,11.00,0,290.65,296.06,0.0,0.0,0.000,216989.6,216989.6,2168,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414146654,220027.00
10/24/2014 06:30,2,0.000,ALERT,211.25,292.46,59.975,1414146603,"274151322000054","019011112586793",0.00,11.00,0,290.95,297.26,0.0,0.0,0.000,284327.5,284327.5,2126,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414146655,220028.00
10/24/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414146603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414147475,220029.00
10/24/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414146603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414147475,220030.00
10/24/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414146603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414147475,220031.00
10/24/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414146603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414147475,220032.00
10/24/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414146603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414147475,220033.00
10/24/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414146603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414147475,220034.00
10/24/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414146603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414147475,220035.00
10/24/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414146603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414147475,220036.00
10/24/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414146603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414147475,220037.00
10/24/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1414146603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414147475,220038.00
10/24/2014 06:45,2,0.000,ALERT,211.93,295.76,59.996,1414147504,"274151322000083","019011112586793",0.00,10.30,0,291.55,299.67,0.0,0.0,0.000,286265.5,286265.5,2129,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414147539,220039.00
10/24/2014 06:45,2,0.000,ALERT,212.61,296.06,60.006,1414147504,"274151322000076","019011112586793",0.00,10.30,0,291.25,299.37,0.0,0.0,0.000,300393.8,300393.8,2123,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414147541,220040.00
10/24/2014 06:45,2,0.000,ALERT,211.93,295.16,59.996,1414147504,"274151322000094","019011112586793",0.00,10.00,0,290.95,299.07,0.0,0.0,0.000,218503.0,218503.0,2177,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414147542,220041.00
10/24/2014 06:45,2,0.000,ALERT,211.70,295.16,59.996,1414147504,"274151322000052","019011112586793",0.00,10.70,0,290.95,299.37,0.0,0.0,0.000,287717.5,287717.5,2126,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414147544,220042.00
10/24/2014 06:45,2,0.000,ALERT,212.16,295.76,59.996,1414147504,"274151322000085","019011112586793",0.00,10.30,0,291.25,299.37,0.0,0.0,0.000,287038.8,287038.8,2124,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414147546,220043.00
10/24/2014 06:45,2,0.000,ALERT,212.16,294.56,60.033,1414147504,"274151322000087","019011112586793",0.00,12.00,0,290.35,298.77,0.0,0.0,0.000,272554.0,272554.0,2128,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414147549,220044.00
10/24/2014 06:45,2,0.000,ALERT,211.48,295.16,59.996,1414147504,"274151322000088","019011112586793",0.00,10.70,0,290.95,298.77,0.0,0.0,0.000,278841.6,278841.6,2128,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414147551,220045.00
10/24/2014 06:45,2,0.000,ALERT,211.93,296.66,59.996,1414147504,"274151322000095","019011112586793",0.00,9.70,0,292.46,300.27,0.0,0.0,0.000,297755.4,297755.4,2126,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414147552,220046.00
10/24/2014 06:45,2,0.000,ALERT,212.61,294.86,60.006,1414147504,"274151322000068","019011112586793",0.00,11.00,0,290.65,298.17,0.0,0.0,0.000,216989.6,216989.6,2170,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414147554,220047.00
10/24/2014 06:45,2,0.000,ALERT,211.48,295.16,60.001,1414147504,"274151322000054","019011112586793",0.00,11.00,0,290.95,299.37,0.0,0.0,0.000,284327.5,284327.5,2128,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414147556,220048.00
10/24/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414147504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414148375,220049.00
10/24/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414147504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414148375,220050.00
10/24/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414147504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414148375,220051.00
10/24/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414147504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414148375,220052.00
10/24/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414147504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414148375,220053.00
10/24/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414147504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414148375,220054.00
10/24/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414147504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414148375,220055.00
10/24/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414147504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414148375,220056.00
10/24/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414147504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414148375,220057.00
10/24/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1414147504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414148375,220058.00
10/24/2014 07:00,2,0.000,ALERT,212.16,295.76,59.969,1414148404,"274151322000083","019011112586793",0.00,10.30,0,293.06,298.77,0.0,0.0,0.000,286265.5,286265.5,2131,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414148439,220059.00
10/24/2014 07:00,2,0.000,ALERT,212.61,294.86,60.022,1414148404,"274151322000076","019011112586793",0.00,10.30,0,292.76,298.47,0.0,0.0,0.000,300393.8,300393.8,2125,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414148440,220060.00
10/24/2014 07:00,2,0.000,ALERT,211.93,294.56,60.017,1414148404,"274151322000094","019011112586793",0.00,9.70,0,292.46,297.57,0.0,0.0,0.000,218503.0,218503.0,2179,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414148442,220061.00
10/24/2014 07:00,2,0.000,ALERT,211.70,295.46,60.001,1414148404,"274151322000052","019011112586793",0.00,10.70,0,292.46,298.47,0.0,0.0,0.000,287717.5,287717.5,2128,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414148444,220062.00
10/24/2014 07:00,2,0.000,ALERT,212.16,294.86,60.022,1414148404,"274151322000085","019011112586793",0.00,10.30,0,292.76,299.07,0.0,0.0,0.000,287038.8,287038.8,2126,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414148446,220063.00
10/24/2014 07:00,2,0.000,ALERT,211.93,294.56,60.017,1414148404,"274151322000087","019011112586793",0.00,12.00,0,291.85,297.26,0.0,0.0,0.000,272554.0,272554.0,2130,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414148448,220064.00
10/24/2014 07:00,2,0.000,ALERT,211.70,295.16,60.017,1414148404,"274151322000088","019011112586793",0.00,10.70,0,292.46,297.87,0.0,0.0,0.000,278841.6,278841.6,2130,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414148450,220065.00
10/24/2014 07:00,2,0.000,ALERT,211.93,296.06,59.985,1414148404,"274151322000095","019011112586793",0.00,9.70,0,293.66,299.07,0.0,0.0,0.000,297755.4,297755.4,2128,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414148451,220066.00
10/24/2014 07:00,2,0.000,ALERT,212.61,294.56,60.017,1414148404,"274151322000068","019011112586793",0.00,11.00,0,292.16,297.26,0.0,0.0,0.000,216989.6,216989.6,2172,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414148453,220067.00
10/24/2014 07:00,2,0.000,ALERT,211.93,295.46,60.017,1414148404,"274151322000054","019011112586793",0.00,11.00,0,292.76,298.17,0.0,0.0,0.000,284327.5,284327.5,2130,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414148455,220068.00
10/24/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414148404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414149273,220069.00
10/24/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414148404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414149273,220070.00
10/24/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414148404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414149273,220071.00
10/24/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414148404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414149273,220072.00
10/24/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414148404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414149273,220073.00
10/24/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414148404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414149273,220074.00
10/24/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414148404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414149273,220075.00
10/24/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414148404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414149273,220076.00
10/24/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414148404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414149273,220077.00
10/24/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1414148404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414149273,220078.00
10/24/2014 07:15,2,0.000,ALERT,210.57,294.56,60.017,1414149304,"274151322000083","019011112586793",0.00,10.30,0,292.76,296.96,0.0,0.0,0.000,286265.5,286265.5,2133,0,0,0,L,1151911521,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414149339,220079.00
10/24/2014 07:15,2,0.000,ALERT,211.25,294.86,60.012,1414149304,"274151322000076","019011112586793",0.00,10.30,0,292.16,296.96,0.0,0.0,0.000,300393.8,300393.8,2127,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414149340,220080.00
10/24/2014 07:15,2,0.000,ALERT,210.57,293.96,59.996,1414149304,"274151322000094","019011112586793",0.00,9.70,0,291.85,295.76,0.0,0.0,0.000,218503.0,218503.0,2181,0,0,0,L,1151911521,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414149343,220081.00
10/24/2014 07:15,2,0.000,ALERT,210.35,293.66,60.012,1414149304,"274151322000052","019011112586793",0.00,10.30,0,291.85,296.96,0.0,0.0,0.000,287717.5,287717.5,2130,0,0,0,L,1151911521,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414149344,220082.00
10/24/2014 07:15,2,0.000,ALERT,210.80,294.56,60.049,1414149304,"274151322000085","019011112586793",0.00,10.30,0,292.16,296.66,0.0,0.0,0.000,287038.8,287038.8,2128,0,0,0,L,1151911521,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414149346,220083.00
10/24/2014 07:15,2,0.000,ALERT,210.80,293.36,60.017,1414149304,"274151322000087","019011112586793",0.00,12.00,0,291.55,296.06,0.0,0.0,0.000,272554.0,272554.0,2132,0,0,0,L,1151911521,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414149348,220084.00
10/24/2014 07:15,2,0.000,ALERT,210.35,293.96,60.006,1414149304,"274151322000088","019011112586793",0.00,10.70,0,292.16,296.36,0.0,0.0,0.000,278841.6,278841.6,2132,0,0,0,L,1151911521,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414149350,220085.00
10/24/2014 07:15,2,0.000,ALERT,210.80,295.46,60.017,1414149304,"274151322000095","019011112586793",0.00,9.70,0,293.36,297.57,0.0,0.0,0.000,297755.4,297755.4,2130,0,0,0,L,1151911521,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414149352,220086.00
10/24/2014 07:15,2,0.000,ALERT,211.48,293.66,60.012,1414149304,"274151322000068","019011112586793",0.00,11.00,0,290.95,295.76,0.0,0.0,0.000,216989.6,216989.6,2174,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414149354,220087.00
10/24/2014 07:15,2,0.000,ALERT,210.57,294.26,60.012,1414149304,"274151322000054","019011112586793",0.00,11.00,0,292.16,296.96,0.0,0.0,0.000,284327.5,284327.5,2132,0,0,0,L,1151911521,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414149356,220088.00
10/24/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414149304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414150175,220089.00
10/24/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414149304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414150175,220090.00
10/24/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414149304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414150175,220091.00
10/24/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414149304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414150175,220092.00
10/24/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414149304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414150175,220093.00
10/24/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414149304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414150175,220094.00
10/24/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414149304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414150175,220095.00
10/24/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414149304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414150175,220096.00
10/24/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414149304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414150175,220097.00
10/24/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1414149304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414150175,220098.00
10/24/2014 07:30,2,0.000,ALERT,212.16,295.46,60.038,1414150204,"274151322000083","019011112586793",0.00,10.00,0,293.06,299.07,0.0,0.0,0.000,286265.5,286265.5,2135,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414150239,220099.00
10/24/2014 07:30,2,0.000,ALERT,212.61,295.16,60.033,1414150204,"274151322000076","019011112586793",0.00,10.00,0,292.76,299.07,0.0,0.0,0.000,300393.8,300393.8,2129,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414150241,220100.00
10/24/2014 07:30,2,0.000,ALERT,212.16,294.26,60.043,1414150204,"274151322000094","019011112586793",0.00,9.70,0,292.46,298.47,0.0,0.0,0.000,218503.0,218503.0,2183,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414150243,220101.00
10/24/2014 07:30,2,0.000,ALERT,211.70,295.46,60.038,1414150204,"274151322000052","019011112586793",0.00,10.30,0,292.46,298.77,0.0,0.0,0.000,287717.5,287717.5,2132,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414150245,220102.00
10/24/2014 07:30,2,0.000,ALERT,211.93,294.86,60.028,1414150204,"274151322000085","019011112586793",0.00,10.30,0,292.76,299.07,0.0,0.0,0.000,287038.8,287038.8,2130,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414150247,220103.00
10/24/2014 07:30,2,0.000,ALERT,211.93,294.26,60.038,1414150204,"274151322000087","019011112586793",0.00,12.00,0,291.85,297.87,0.0,0.0,0.000,272554.0,272554.0,2134,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414150248,220104.00
10/24/2014 07:30,2,0.000,ALERT,211.70,294.56,60.059,1414150204,"274151322000088","019011112586793",0.00,10.30,0,292.46,298.17,0.0,0.0,0.000,278841.6,278841.6,2134,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414150250,220105.00
10/24/2014 07:30,2,0.000,ALERT,211.93,295.76,60.038,1414150204,"274151322000095","019011112586793",0.00,9.70,0,293.96,299.67,0.0,0.0,0.000,297755.4,297755.4,2132,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414150252,220106.00
10/24/2014 07:30,2,0.000,ALERT,212.61,293.96,60.038,1414150204,"274151322000068","019011112586793",0.00,10.70,0,292.16,297.87,0.0,0.0,0.000,216989.6,216989.6,2176,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414150254,220107.00
10/24/2014 07:30,2,0.000,ALERT,211.70,295.16,60.033,1414150204,"274151322000054","019011112586793",0.00,11.00,0,292.46,298.77,0.0,0.0,0.000,284327.5,284327.5,2134,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414150256,220108.00
10/24/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414150204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414151076,220109.00
10/24/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414150204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414151076,220110.00
10/24/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414150204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414151076,220111.00
10/24/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414150204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414151076,220112.00
10/24/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414150204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414151076,220113.00
10/24/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414150204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414151076,220114.00
10/24/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414150204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414151076,220115.00
10/24/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414150204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414151076,220116.00
10/24/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414150204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414151076,220117.00
10/24/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1414150204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414151076,220118.00
10/24/2014 07:45,2,0.000,ALERT,211.70,294.86,60.012,1414151104,"274151322000083","019011112586793",0.00,10.00,0,292.16,297.26,0.0,0.0,0.000,286265.5,286265.5,2137,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414151138,220119.00
10/24/2014 07:45,2,0.000,ALERT,212.16,294.56,60.006,1414151104,"274151322000076","019011112586793",0.00,10.00,0,292.76,297.26,0.0,0.0,0.000,300393.8,300393.8,2131,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414151140,220120.00
10/24/2014 07:45,2,0.000,ALERT,211.70,294.26,60.017,1414151104,"274151322000094","019011112586793",0.00,9.70,0,292.16,296.36,0.0,0.0,0.000,218503.0,218503.0,2185,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414151142,220121.00
10/24/2014 07:45,2,0.000,ALERT,211.48,294.26,60.012,1414151104,"274151322000052","019011112586793",0.00,10.30,0,292.46,297.26,0.0,0.0,0.000,287717.5,287717.5,2134,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414151144,220122.00
10/24/2014 07:45,2,0.000,ALERT,211.93,294.56,60.012,1414151104,"274151322000085","019011112586793",0.00,10.30,0,292.76,296.96,0.0,0.0,0.000,287038.8,287038.8,2132,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414151145,220123.00
10/24/2014 07:45,2,0.000,ALERT,211.70,293.66,59.985,1414151104,"274151322000087","019011112586793",0.00,12.00,0,291.85,296.06,0.0,0.0,0.000,272554.0,272554.0,2136,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414151147,220124.00
