ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/24/2014 07:45,2,0.000,ALERT,211.25,294.26,60.017,1414151104,"274151322000088","019011112586793",0.00,10.70,0,292.46,296.66,0.0,0.0,0.000,278841.6,278841.6,2136,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414151149,220125.00
10/24/2014 07:45,2,0.000,ALERT,211.93,295.76,60.017,1414151104,"274151322000095","019011112586793",0.00,9.70,0,293.66,297.87,0.0,0.0,0.000,297755.4,297755.4,2134,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414151151,220126.00
10/24/2014 07:45,2,0.000,ALERT,212.38,293.96,59.980,1414151104,"274151322000068","019011112586793",0.00,10.70,0,292.16,296.06,0.0,0.0,0.000,216989.6,216989.6,2178,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414151153,220127.00
10/24/2014 07:45,2,0.000,ALERT,211.48,295.16,60.017,1414151104,"274151322000054","019011112586793",0.00,10.70,0,292.46,297.26,0.0,0.0,0.000,284327.5,284327.5,2136,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414151155,220128.00
10/24/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414151104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414151974,220129.00
10/24/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414151104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414151974,220130.00
10/24/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414151104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414151974,220131.00
10/24/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414151104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414151974,220132.00
10/24/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414151104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414151974,220133.00
10/24/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414151104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414151974,220134.00
10/24/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414151104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414151974,220135.00
10/24/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414151104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414151974,220136.00
10/24/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414151104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414151974,220137.00
10/24/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1414151104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414151974,220138.00
10/24/2014 08:00,2,0.000,ALERT,212.83,295.76,60.006,1414152006,"274151322000083","019011112586793",0.00,10.00,0,293.06,297.87,0.0,0.0,0.000,286265.5,286265.5,2139,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414152040,220139.00
10/24/2014 08:00,2,0.000,ALERT,213.29,296.06,60.001,1414152006,"274151322000076","019011112586793",0.00,10.00,0,293.06,297.87,0.0,0.0,0.000,300393.8,300393.8,2133,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414152042,220140.00
10/24/2014 08:00,2,0.000,ALERT,212.83,295.46,60.006,1414152006,"274151322000094","019011112586793",0.00,9.70,0,292.76,296.96,0.0,0.0,0.000,218503.0,218503.0,2187,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414152044,220141.00
10/24/2014 08:00,2,0.000,ALERT,212.61,296.06,60.022,1414152006,"274151322000052","019011112586793",0.00,10.30,0,292.76,297.87,0.0,0.0,0.000,287717.5,287717.5,2136,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414152046,220142.00
10/24/2014 08:00,2,0.000,ALERT,213.06,296.06,60.006,1414152006,"274151322000085","019011112586793",0.00,10.00,0,293.06,297.57,0.0,0.0,0.000,287038.8,287038.8,2134,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414152048,220143.00
10/24/2014 08:00,2,0.000,ALERT,212.83,295.16,60.001,1414152006,"274151322000087","019011112586793",0.00,12.00,0,292.16,296.96,0.0,0.0,0.000,272554.0,272554.0,2138,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414152050,220144.00
10/24/2014 08:00,2,0.000,ALERT,212.38,295.46,60.006,1414152006,"274151322000088","019011112586793",0.00,10.30,0,292.76,297.26,0.0,0.0,0.000,278841.6,278841.6,2138,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414152051,220145.00
10/24/2014 08:00,2,0.000,ALERT,212.83,296.96,59.996,1414152006,"274151322000095","019011112586793",0.00,9.70,0,293.96,298.47,0.0,0.0,0.000,297755.4,297755.4,2136,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414152053,220146.00
10/24/2014 08:00,2,0.000,ALERT,213.51,295.16,60.001,1414152006,"274151322000068","019011112586793",0.00,10.70,0,292.46,296.66,0.0,0.0,0.000,216989.6,216989.6,2180,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414152055,220147.00
10/24/2014 08:00,2,0.000,ALERT,212.61,296.06,60.006,1414152006,"274151322000054","019011112586793",0.00,10.70,0,293.06,297.87,0.0,0.0,0.000,284327.5,284327.5,2138,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414152057,220148.00
10/24/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414152006,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414152875,220149.00
10/24/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414152006,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414152875,220150.00
10/24/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414152006,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414152875,220151.00
10/24/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414152006,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414152875,220152.00
10/24/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414152006,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414152875,220153.00
10/24/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414152006,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414152875,220154.00
10/24/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414152006,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414152875,220155.00
10/24/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414152006,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414152875,220156.00
10/24/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414152006,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414152875,220157.00
10/24/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1414152006,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414152875,220158.00
10/24/2014 08:15,2,0.000,ALERT,213.74,296.66,60.001,1414152905,"274151322000083","019011112586793",0.00,10.00,0,293.36,302.98,0.0,0.0,0.000,286265.5,286265.5,2141,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414152939,220159.00
10/24/2014 08:15,2,0.000,ALERT,214.19,296.06,60.006,1414152905,"274151322000076","019011112586793",0.00,10.00,0,292.76,302.07,0.0,0.0,0.000,300393.8,300393.8,2135,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414152941,220160.00
10/24/2014 08:15,2,0.000,ALERT,213.51,296.06,60.001,1414152905,"274151322000094","019011112586793",0.00,9.70,0,292.46,301.77,0.0,0.0,0.000,218503.0,218503.0,2189,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414152943,220161.00
10/24/2014 08:15,2,0.000,ALERT,213.29,297.26,60.001,1414152905,"274151322000052","019011112586793",0.00,10.30,0,293.06,302.68,0.0,0.0,0.000,287717.5,287717.5,2138,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414152945,220162.00
10/24/2014 08:15,2,0.000,ALERT,213.74,296.36,60.001,1414152905,"274151322000085","019011112586793",0.00,10.00,0,292.16,302.07,0.0,0.0,0.000,287038.8,287038.8,2136,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414152947,220163.00
10/24/2014 08:15,2,0.000,ALERT,213.74,296.06,60.028,1414152905,"274151322000087","019011112586793",0.00,11.70,0,292.16,301.77,0.0,0.0,0.000,272554.0,272554.0,2140,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414152949,220164.00
10/24/2014 08:15,2,0.000,ALERT,213.06,296.36,59.996,1414152905,"274151322000088","019011112586793",0.00,10.30,0,293.06,302.07,0.0,0.0,0.000,278841.6,278841.6,2140,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414152950,220165.00
10/24/2014 08:15,2,0.000,ALERT,213.74,297.57,59.996,1414152905,"274151322000095","019011112586793",0.00,9.70,0,293.96,303.58,0.0,0.0,0.000,297755.4,297755.4,2138,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414152952,220166.00
10/24/2014 08:15,2,0.000,ALERT,214.41,295.76,60.022,1414152905,"274151322000068","019011112586793",0.00,10.70,0,291.85,301.47,0.0,0.0,0.000,216989.6,216989.6,2182,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414152954,220167.00
10/24/2014 08:15,2,0.000,ALERT,213.29,296.96,60.001,1414152905,"274151322000054","019011112586793",0.00,10.70,0,293.06,302.68,0.0,0.0,0.000,284327.5,284327.5,2140,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414152956,220168.00
10/24/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414152905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414153774,220169.00
10/24/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414152905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414153774,220170.00
10/24/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414152905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414153774,220171.00
10/24/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414152905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414153774,220172.00
10/24/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414152905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414153774,220173.00
10/24/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414152905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414153774,220174.00
10/24/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414152905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414153774,220175.00
10/24/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414152905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414153774,220176.00
10/24/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414152905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414153774,220177.00
10/24/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1414152905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414153774,220178.00
10/24/2014 08:30,2,0.066,ALERT,213.06,294.56,60.065,1414153804,"274151322000083","019011112586793",21.97,10.00,0,293.06,298.17,1.5,0.0,0.000,286265.5,286265.5,2143,0,0,0,L,1151911521,1,122.01,123.36,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1414153839,220179.00
10/24/2014 08:30,2,0.068,ALERT,213.29,294.86,60.006,1414153804,"274151322000076","019011112586793",22.38,10.30,0,292.76,297.87,1.6,0.0,0.000,300393.8,300393.8,2137,0,0,0,L,1151911521,1,122.23,123.59,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1414153841,220180.00
10/24/2014 08:30,2,0.000,ALERT,212.83,293.96,60.038,1414153804,"274151322000094","019011112586793",40.45,9.70,0,292.16,385.63,0.0,0.0,0.000,218503.0,218503.0,2191,0,0,0,L,1151911521,1,122.01,123.59,0002,7,0,0,0,0,0,0,18,1004,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1414153843,220181.00
10/24/2014 08:30,2,0.092,ALERT,212.38,293.96,60.028,1414153804,"274151322000052","019011112586793",21.71,10.30,0,292.46,298.17,1.9,0.0,0.000,287717.5,287717.5,2140,0,0,0,L,1151911521,1,121.55,123.36,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1414153844,220182.00
10/24/2014 08:30,2,0.070,ALERT,213.06,294.86,60.038,1414153804,"274151322000085","019011112586793",23.06,10.30,0,292.76,297.57,1.7,0.0,0.000,287038.8,287038.8,2138,0,0,0,L,1151911521,1,122.68,123.14,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1414153846,220183.00
10/24/2014 08:30,2,0.078,ALERT,212.83,293.36,60.033,1414153804,"274151322000087","019011112586793",20.63,11.70,0,291.85,297.26,1.6,0.0,0.000,272554.0,272554.0,2142,0,0,0,L,1151911521,1,122.46,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1414153848,220184.00
10/24/2014 08:30,2,0.053,ALERT,212.38,294.26,60.038,1414153804,"274151322000088","019011112586793",21.35,10.70,0,292.76,297.57,1.1,0.0,0.000,278841.6,278841.6,2142,0,0,0,L,1151911521,1,122.68,122.91,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1414153850,220185.00
10/24/2014 08:30,2,0.061,ALERT,212.83,295.46,60.038,1414153804,"274151322000095","019011112586793",22.36,9.30,0,293.96,298.47,1.4,0.0,0.000,297755.4,297755.4,2140,0,0,0,L,1151911521,1,122.46,123.14,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1414153852,220186.00
10/24/2014 08:30,2,0.008,ALERT,213.51,293.66,60.038,1414153804,"274151322000068","019011112586793",40.69,11.00,0,292.16,386.23,0.0,0.0,0.000,216989.6,216989.6,2184,0,0,0,L,1151911521,1,122.46,123.81,0002,10,0,0,0,0,0,0,23,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1414153854,220187.00
10/24/2014 08:30,2,0.062,ALERT,212.61,294.26,60.038,1414153804,"274151322000054","019011112586793",22.01,10.70,0,292.76,297.87,1.4,0.0,0.000,284327.5,284327.5,2142,0,0,0,L,1151911521,1,122.23,122.91,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1414153856,220188.00
10/24/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414153804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,101772.5,101772.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414154674,220189.00
10/24/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414153804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114101.5000001,114101.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414154674,220190.00
10/24/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414153804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113182.39999997,113182.39999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414154674,220191.00
10/24/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414153804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92089.4,92089.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414154674,220192.00
10/24/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414153804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102029.39999995,102029.39999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414154674,220193.00
10/24/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414153804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100426.7,100426.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414154674,220194.00
10/24/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414153804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100196.10000002,100196.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414154674,220195.00
10/24/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414153804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,90711.800000012,90711.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414154674,220196.00
10/24/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414153804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88443.400000036,88443.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414154674,220197.00
10/24/2014 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1414153804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,85788.5,85788.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414154674,220198.00
10/24/2014 08:45,1,0.048,ALERT,213.3,304.15,60.03,1414154704,"040051121000097","019011112586793",28.77,9,0.000,299.07,306.13,1.3,0.0,0.000,101772.5,101772.5,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414154708,220199.00
10/24/2014 08:45,1,0.000,ALERT,214.1,323.00,60.03,1414154704,"033051125000118","019011112586793",43.56,10,0.000,322.56,324.83,0.0,0.0,0.000,114101.5000001,114101.5000001,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414154715,220200.00
10/24/2014 08:45,1,0.118,ALERT,213.7,377.13,60.03,1414154704,"033051125000150","019011112586793",37.67,10,0.000,300.78,440.30,4.4,0.0,0.000,113182.39999997,113182.39999997,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414154718,220201.00
10/24/2014 08:45,1,0.059,ALERT,214.3,301.50,60.03,1414154704,"040051121000068","019011112586793",25.61,8,0.000,300.08,306.75,1.5,0.0,0.000,92089.4,92089.4,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414154721,220202.00
10/24/2014 08:45,1,0.052,ALERT,213.7,301.16,60.00,1414154704,"040051121000185","019011112586793",27.05,8,0.000,300.36,307.09,1.4,0.0,0.000,102029.39999995,102029.39999995,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414154724,220203.00
10/24/2014 08:45,1,0.130,ALERT,213.8,300.37,60.03,1414154704,"040051121000095","019011112586793",25.34,9,0.000,299.24,306.10,3.2,0.0,0.000,90711.800000012,90711.800000012,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414154734,220204.00
10/24/2014 08:45,1,0.021,ALERT,213.9,350.20,60.03,1414154704,"033051125000132","019011112586793",38.82,10,0.000,349.49,350.67,0.8,0.0,0.000,88443.400000036,88443.5,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414154741,220205.00
10/24/2014 08:45,1,0.010,ACTIVE_NO_POWER,213.5,407.95,60.00,1414154704,"033051125000135","019011112586793",38.76,10,0.000,300.50,440.59,0.4,0.0,0.000,85788.5,85788.5,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414154747,220206.00
10/24/2014 08:45,2,0.170,ACTIVE,213.06,335.14,60.017,1414154704,"274151322000083","019011112586793",27.10,11.30,0,293.36,342.05,4.7,2.6,0.018,286265.6,286265.6,2145,0,0,0,L,1151911521,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414154748,220207.00
10/24/2014 08:45,2,0.178,ACTIVE,213.51,335.74,60.028,1414154704,"274151322000076","019011112586793",27.65,11.70,0,293.36,345.66,5.0,2.9,0.018,300394.0,300394.0,2139,0,0,0,L,1151911521,1,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414154749,220208.00
10/24/2014 08:45,2,0.104,ALERT,213.06,334.84,60.012,1414154704,"274151322000094","019011112586793",29.88,10.70,0,292.46,397.35,3.1,1.1,0.013,218503.0,218503.0,2193,0,0,0,L,1151911521,1,122.23,123.14,0002,7,0,0,0,0,0,0,189,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414154751,220209.00
10/24/2014 08:45,2,0.160,ACTIVE,212.61,334.24,60.001,1414154704,"274151322000052","019011112586793",29.60,12.00,0,293.06,344.45,4.8,2.7,0.013,287717.7,287717.7,2142,0,0,0,L,1151911521,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414154753,220210.00
10/24/2014 08:45,2,0.174,ACTIVE,213.06,334.84,60.012,1414154704,"274151322000085","019011112586793",27.10,11.30,0,293.36,343.85,4.8,2.7,0.009,287039.0,287039.0,2140,0,0,0,L,1151911521,1,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414154754,220211.00
10/24/2014 08:45,2,0.182,ACTIVE,213.06,334.54,60.022,1414154704,"274151322000087","019011112586793",25.98,13.30,0,292.16,342.95,4.8,2.7,0.013,272554.1,272554.1,2144,0,0,0,L,1151911521,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414154755,220212.00
10/24/2014 08:45,2,0.158,ACTIVE,212.61,335.14,60.017,1414154704,"274151322000088","019011112586793",25.62,11.70,0,293.06,340.25,4.1,2.0,0.018,278841.7,278841.7,2144,0,0,0,L,1151911521,1,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414154756,220213.00
10/24/2014 08:45,2,0.170,ACTIVE,213.06,334.24,60.017,1414154704,"274151322000095","019011112586793",26.88,11.00,0,294.56,342.65,4.6,2.5,0.013,297755.6,297755.6,2142,0,0,0,L,1151911521,1,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414154757,220214.00
10/24/2014 08:45,2,0.121,ALERT,213.74,336.04,60.017,1414154704,"274151322000068","019011112586793",30.06,11.70,0,292.76,402.46,3.7,1.7,0.013,216989.6,216989.6,2186,0,0,0,L,1151911521,1,122.91,123.14,0002,10,0,0,0,0,0,0,182,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414154759,220215.00
10/24/2014 08:45,2,0.172,ACTIVE,212.61,333.93,60.006,1414154704,"274151322000054","019011112586793",26.94,12.00,0,293.36,346.86,4.7,2.6,0.013,284327.6,284327.6,2144,0,0,0,L,1151911521,1,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414154760,220216.00
10/24/2014 08:45,1,0.012,ALERT,213.4,301.01,60.03,1414154704,"040051121000195","019011112586793",27.47,9,0.000,300.24,306.50,0.3,0.0,0.000,100426.7,100426.7,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414154763,220217.00
10/24/2014 08:45,1,0.074,ACTIVE_NO_POWER,213.3,302.76,60.03,1414154704,"040051121000116","019011112586793",29.01,9,0.000,301.79,307.71,2.1,0.0,0.000,100196.10000002,100196.30000001,4,0,0,0,L,2361,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414154871,220218.00
10/24/2014 09:00,1,0.048,ACTIVE_NO_POWER,213.1,354.08,60.00,1414155604,"040051121000097","019011112586793",29.58,9,0.000,299.63,440.65,1.4,0.0,0.000,101772.5,101772.5,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414155607,220219.00
10/24/2014 09:00,1,0.130,ACTIVE_NO_POWER,213.1,376.40,60.03,1414155604,"040051121000095","019011112586793",26.13,9,0.000,299.82,437.43,3.3,0.0,0.000,90711.800000012,90711.800000012,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414155609,220220.00
10/24/2014 09:00,1,0.141,ACTIVE_NO_POWER,213.3,407.47,60.00,1414155604,"033051125000132","019011112586793",33.36,11,0.000,321.34,439.88,4.6,0.0,0.000,88443.5,88443.900000036,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414155610,220221.00
10/24/2014 09:00,1,0.133,ACTIVE_NO_POWER,212.9,419.68,60.03,1414155604,"033051125000135","019011112586793",32.01,11,0.000,321.83,441.09,4.2,0.0,0.000,85788.5,85789,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414155611,220222.00
10/24/2014 09:00,1,0.060,ACTIVE_NO_POWER,213.2,363.83,60.00,1414155604,"040051121000068","019011112586793",26.47,9,0.000,300.41,439.49,1.5,0.0,0.000,92089.4,92089.4,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414155616,220223.00
10/24/2014 09:00,1,0.147,ACTIVE,213.1,337.56,60.00,1414155604,"033051125000118","019011112586793",37.45,11,0.136,319.25,443.19,5.4,11.2,0.030,114101.5000001,114102.2000001,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414155617,220224.00
10/24/2014 09:00,1,0.159,ACTIVE_NO_POWER,212.9,428.66,60.00,1414155604,"033051125000150","019011112586793",38.62,10,0.000,316.37,443.01,6.0,0.0,0.000,113182.39999997,113182.99999993,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414155618,220225.00
10/24/2014 09:00,1,0.220,ACTIVE_NO_POWER,213.2,418.37,60.00,1414155604,"040051121000185","019011112586793",21.91,10,0.000,300.49,438.96,4.7,0.0,0.000,102029.39999995,102029.49999997,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414155620,220226.00
10/24/2014 09:00,1,0.012,ACTIVE_NO_POWER,213.0,358.13,60.00,1414155604,"040051121000195","019011112586793",28.27,9,0.000,299.90,440.78,0.3,0.0,0.000,100426.7,100426.7,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414155621,220227.00
10/24/2014 09:00,2,0.248,ACTIVE,212.38,333.03,60.006,1414155604,"274151322000083","019011112586793",27.23,12.30,0,330.33,339.04,6.9,4.7,0.027,286266.7,286266.7,2146,0,0,0,L,1151911521,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414155622,220228.00
10/24/2014 09:00,2,0.258,ACTIVE,212.83,334.24,60.001,1414155604,"274151322000076","019011112586793",27.89,12.70,0,331.23,339.65,7.3,5.2,0.035,300395.2,300395.2,2140,0,0,0,L,1151911521,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414155623,220229.00
10/24/2014 09:00,2,0.158,ACTIVE,212.16,351.07,59.996,1414155604,"274151322000094","019011112586793",32.62,11.70,0,331.83,381.42,5.2,3.1,0.027,218503.7,218503.7,2195,0,0,0,L,1151911521,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414155624,220230.00
10/24/2014 09:00,2,0.271,ACTIVE,212.16,332.73,60.001,1414155604,"274151322000052","019011112586793",27.51,12.70,0,329.43,339.65,7.6,5.4,0.027,287718.9,287718.9,2143,0,0,0,L,1151911521,1,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414155625,220231.00
10/24/2014 09:00,2,0.252,ACTIVE,212.38,333.03,60.001,1414155604,"274151322000085","019011112586793",27.41,12.00,0,330.63,339.04,7.0,4.9,0.031,287040.1,287040.1,2141,0,0,0,L,1151911521,1,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414155626,220232.00
10/24/2014 09:00,2,0.252,ACTIVE,212.38,333.03,59.996,1414155604,"274151322000087","019011112586793",27.19,14.30,0,330.33,339.04,7.0,4.8,0.027,272555.3,272555.3,2145,0,0,0,L,1151911521,1,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414155627,220233.00
10/24/2014 09:00,2,0.227,ACTIVE,211.93,332.43,59.996,1414155604,"274151322000088","019011112586793",27.29,12.70,0,329.73,339.04,6.3,4.2,0.018,278842.6,278842.6,2145,0,0,0,L,1151911521,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414155628,220234.00
10/24/2014 09:00,2,0.246,ACTIVE,212.16,333.03,59.996,1414155604,"274151322000095","019011112586793",27.69,12.00,0,330.33,338.74,6.9,4.8,0.031,297756.7,297756.7,2143,0,0,0,L,1151911521,1,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414155629,220235.00
10/24/2014 09:00,2,0.176,ACTIVE,213.06,360.99,60.017,1414155604,"274151322000068","019011112586793",33.70,13.30,0,331.83,392.25,6.0,3.9,0.022,216990.5,216990.5,2188,0,0,0,L,1151911521,1,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414155630,220236.00
10/24/2014 09:00,2,0.246,ACTIVE,212.16,332.13,59.969,1414155604,"274151322000054","019011112586793",27.83,13.00,0,329.43,339.04,6.9,4.8,0.027,284328.7,284328.7,2145,0,0,0,L,1151911521,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414155631,220237.00
10/24/2014 09:00,1,0.074,ALERT,212.5,352.69,60.00,1414155604,"040051121000116","019011112586793",29.20,9,0.000,352.14,361.45,2.1,0.0,0.000,100196.30000001,100196.30000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414155634,220238.00
10/24/2014 09:15,1,0.049,ACTIVE_NO_POWER,212.0,385.63,60.03,1414156504,"040051121000097","019011112586793",29.15,10,0.000,385.31,386.43,1.4,0.0,0.000,101772.5,101772.5,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414156508,220239.00
10/24/2014 09:15,1,0.021,ACTIVE_NO_POWER,212.9,383.91,60.00,1414156504,"033051125000132","019011112586793",38.93,11,0.000,383.65,384.75,0.8,0.0,0.000,88443.900000036,88444.199999988,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414156514,220240.00
10/24/2014 09:15,1,0.011,ACTIVE_NO_POWER,212.0,434.42,60.03,1414156504,"033051125000135","019011112586793",38.83,11,0.000,433.14,435.09,0.4,0.0,0.000,85789,85789.199999988,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414156516,220241.00
10/24/2014 09:15,1,0.143,ACTIVE_NO_POWER,212.7,433.92,60.03,1414156504,"040051121000068","019011112586793",21.13,9,0.000,310.02,439.65,2.7,0.0,0.000,92089.4,92089.4,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414156520,220242.00
10/24/2014 09:15,1,0.000,ACTIVE_NO_POWER,212.2,410.30,60.03,1414156504,"033051125000118","019011112586793",43.73,11,0.000,306.49,443.35,0.0,0.0,0.000,114102.2000001,114102.6000001,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414156523,220243.00
10/24/2014 09:15,1,0.128,ACTIVE_NO_POWER,212.4,382.32,60.03,1414156504,"033051125000150","019011112586793",37.24,11,0.010,305.76,442.04,4.7,0.0,0.176,113182.99999993,113183.59999995,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414156524,220244.00
10/24/2014 09:15,1,0.054,ACTIVE_NO_POWER,212.0,406.65,60.00,1414156504,"040051121000185","019011112586793",27.24,9,0.000,406.35,407.37,1.4,0.0,0.000,102029.49999997,102029.59999999,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414156527,220245.00
10/24/2014 09:15,2,0.203,ACTIVE,210.80,332.13,60.022,1414156504,"274151322000083","019011112586793",27.63,12.70,0,318.30,340.55,5.7,3.6,0.027,286267.6,286267.6,2147,0,0,0,L,1151911521,1,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414156531,220246.00
10/24/2014 09:15,2,0.211,ACTIVE,211.25,331.83,60.028,1414156504,"274151322000076","019011112586793",28.15,13.00,0,319.21,340.25,6.0,3.9,0.022,300396.1,300396.1,2141,0,0,0,L,1151911521,1,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414156532,220247.00
10/24/2014 09:15,2,0.129,ACTIVE,211.03,331.83,60.006,1414156504,"274151322000094","019011112586793",30.06,12.30,0,319.81,362.49,3.9,1.9,0.018,218504.2,218504.2,2196,0,0,0,L,1151911521,1,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414156533,220248.00
10/24/2014 09:15,2,0.229,ACTIVE,210.57,332.13,59.996,1414156504,"274151322000052","019011112586793",27.77,13.00,0,316.80,340.25,6.5,4.3,0.031,287719.9,287719.9,2144,0,0,0,L,1151911521,1,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414156534,220249.00
10/24/2014 09:15,2,0.197,ACTIVE,212.16,331.53,60.017,1414156504,"274151322000085","019011112586793",27.12,12.70,0,318.91,339.95,5.5,3.3,0.022,287041.0,287041.0,2142,0,0,0,L,1151911521,1,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414156535,220250.00
10/24/2014 09:15,2,0.209,ACTIVE,211.03,332.13,60.033,1414156504,"274151322000087","019011112586793",27.27,15.00,0,317.70,339.95,5.8,3.7,0.022,272556.2,272556.2,2146,0,0,0,L,1151911521,1,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414156536,220251.00
10/24/2014 09:15,2,0.191,ACTIVE,210.12,331.83,60.012,1414156504,"274151322000088","019011112586793",26.36,13.00,0,318.00,340.25,5.1,3.0,0.027,278843.4,278843.4,2146,0,0,0,L,1151911521,1,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414156537,220252.00
10/24/2014 09:15,2,0.197,ACTIVE,210.80,331.53,60.006,1414156504,"274151322000095","019011112586793",27.71,12.30,0,318.61,339.95,5.6,3.5,0.027,297757.5,297757.5,2144,0,0,0,L,1151911521,1,121.55,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414156538,220253.00
10/24/2014 09:15,2,0.146,ACTIVE,211.48,331.83,60.006,1414156504,"274151322000068","019011112586793",30.40,13.70,0,320.71,373.91,4.5,2.4,0.018,216991.1,216991.1,2189,0,0,0,L,1151911521,1,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414156539,220254.00
10/24/2014 09:15,2,0.203,ACTIVE,210.80,331.83,60.001,1414156504,"274151322000054","019011112586793",27.47,13.70,0,317.70,339.65,5.7,3.6,0.031,284329.6,284329.6,2146,0,0,0,L,1151911521,1,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414156540,220255.00
10/24/2014 09:15,1,0.128,ALERT,212.7,350.87,60.03,1414156504,"040051121000095","019011112586793",25.50,9,0.000,350.37,363.94,3.2,0.0,0.000,90711.800000012,90711.800000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414156543,220256.00
10/24/2014 09:15,1,0.011,ALERT,213.1,385.40,60.03,1414156504,"040051121000195","019011112586793",27.62,9,0.000,384.89,394.63,0.3,0.0,0.000,100426.7,100426.7,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414156549,220257.00
10/24/2014 09:15,1,0.075,ALERT,213.5,299.69,60.03,1414156504,"040051121000116","019011112586793",29.04,9,0.000,299.30,305.06,2.1,0.0,0.000,100196.30000001,100196.30000001,4,0,0,0,L,2361,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414156654,220258.00
10/24/2014 09:30,1,0.222,ACTIVE,215.1,334.82,60.00,1414157405,"040051121000097","019011112586793",25.10,11,0.138,318.29,440.72,5.5,14.0,0.030,101772.5,101772.8,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414157407,220259.00
10/24/2014 09:30,1,0.286,ACTIVE_NO_POWER,215.2,377.60,60.03,1414157405,"040051121000095","019011112586793",21.90,10,0.000,297.43,437.64,6.1,0.0,0.000,90711.800000012,90712,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414157408,220260.00
10/24/2014 09:30,1,0.146,ACTIVE_NO_POWER,215.6,432.00,60.00,1414157405,"033051125000132","019011112586793",32.47,11,0.000,320.72,439.63,4.7,0.0,0.000,88444.199999988,88444.699999988,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414157410,220261.00
10/24/2014 09:30,1,0.052,ACTIVE_NO_POWER,214.9,396.84,60.03,1414157405,"033051125000135","019011112586793",38.63,11,0.000,321.08,441.35,2.0,0.0,0.000,85789.199999988,85789.5,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414157411,220262.00
10/24/2014 09:30,1,0.060,ACTIVE_NO_POWER,215.1,410.76,60.03,1414157405,"040051121000068","019011112586793",26.51,9,0.000,320.29,439.94,1.6,0.0,0.000,92089.4,92089.6,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414157417,220263.00
10/24/2014 09:30,1,0.147,ACTIVE,214.3,361.89,60.03,1414157405,"033051125000118","019011112586793",37.31,11,0.103,318.40,444.27,5.4,3.2,0.000,114102.6000001,114103.5000001,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414157418,220264.00
10/24/2014 09:30,1,0.162,ACTIVE_NO_POWER,214.4,399.39,60.03,1414157405,"033051125000150","019011112586793",38.38,11,0.000,316.07,442.63,6.1,0.0,0.103,113183.59999995,113184.49999993,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414157420,220265.00
10/24/2014 09:30,1,0.224,ACTIVE_NO_POWER,214.9,367.50,60.03,1414157405,"040051121000185","019011112586793",22.40,10,0.000,318.85,439.88,4.9,0.0,0.000,102029.59999999,102029.79999998,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414157421,220266.00
10/24/2014 09:30,2,0.250,ACTIVE,214.19,336.64,59.980,1414157405,"274151322000083","019011112586793",27.53,13.00,0,328.22,339.95,7.0,4.8,0.027,286268.8,286268.8,2148,0,0,0,L,1151911521,1,122.68,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414157425,220267.00
10/24/2014 09:30,2,0.260,ACTIVE,214.64,337.54,60.006,1414157405,"274151322000076","019011112586793",27.87,13.30,0,329.43,340.25,7.4,5.2,0.031,300397.5,300397.5,2142,0,0,0,L,1151911521,1,122.68,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414157426,220268.00
10/24/2014 09:30,2,0.158,ACTIVE,214.19,352.27,60.006,1414157405,"274151322000094","019011112586793",32.74,13.00,0,329.13,410.28,5.3,3.2,0.022,218505.0,218505.0,2197,0,0,0,L,1151911521,1,122.68,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414157427,220269.00
10/24/2014 09:30,2,0.277,ACTIVE,213.96,335.14,60.012,1414157405,"274151322000052","019011112586793",27.45,13.70,0,327.92,339.95,7.7,5.5,0.031,287721.4,287721.4,2145,0,0,0,L,1151911521,1,122.23,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414157428,220270.00
10/24/2014 09:30,2,0.252,ACTIVE,214.41,336.04,60.001,1414157405,"274151322000085","019011112586793",27.73,12.70,0,329.13,339.95,7.1,4.9,0.031,287042.3,287042.3,2143,0,0,0,L,1151911521,1,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414157429,220271.00
10/24/2014 09:30,2,0.252,ACTIVE,214.19,334.24,60.001,1414157405,"274151322000087","019011112586793",27.49,15.50,0,328.22,339.95,7.0,4.9,0.022,272557.4,272557.4,2147,0,0,0,L,1151911521,1,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414157430,220272.00
10/24/2014 09:30,2,0.234,ACTIVE,213.74,334.84,59.996,1414157405,"274151322000088","019011112586793",26.82,13.30,0,327.92,339.65,6.4,4.3,0.031,278844.5,278844.5,2147,0,0,0,L,1151911521,1,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414157431,220273.00
10/24/2014 09:30,2,0.246,ACTIVE,214.19,335.44,60.006,1414157405,"274151322000095","019011112586793",27.77,12.70,0,328.22,339.95,7.0,4.8,0.027,297758.8,297758.8,2145,0,0,0,L,1151911521,1,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414157432,220274.00
10/24/2014 09:30,2,0.176,ACTIVE,214.87,363.09,60.006,1414157405,"274151322000068","019011112586793",33.93,14.70,0,329.43,417.19,6.1,3.9,0.022,216992.2,216992.2,2190,0,0,0,L,1151911521,1,123.14,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414157433,220275.00
10/24/2014 09:30,2,0.248,ACTIVE,213.96,334.84,59.990,1414157405,"274151322000054","019011112586793",27.75,14.00,0,327.32,339.34,7.0,4.8,0.018,284330.9,284330.9,2147,0,0,0,L,1151911521,1,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414157434,220276.00
