ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/24/2014 09:30,1,0.075,ALERT,214.9,349.20,60.00,1414157405,"040051121000116","019011112586793",29.30,9,0.000,348.77,358.97,2.1,0.0,0.000,100196.30000001,100196.5,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414157437,220277.00
10/24/2014 09:30,1,0.010,ALERT,214.8,408.41,60.00,1414157405,"040051121000195","019011112586793",28.40,10,0.000,408.37,417.84,0.3,0.0,0.000,100426.7,100426.8,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414157440,220278.00
10/24/2014 09:45,1,0.415,ACTIVE_NO_POWER,214.1,415.57,60.03,1414158305,"040051121000097","019011112586793",25.92,11,0.000,308.94,441.34,10.6,0.0,0.000,101772.8,101774.3,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414158308,220279.00
10/24/2014 09:45,1,0.490,ACTIVE,213.5,358.97,60.03,1414158305,"040051121000095","019011112586793",22.81,11,0.138,306.56,437.95,11.1,12.9,0.004,90712,90713.400000036,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414158309,220280.00
10/24/2014 09:45,1,0.277,ACTIVE,213.5,362.01,60.00,1414158305,"033051125000132","019011112586793",34.29,11,0.141,310.74,439.86,9.4,14.2,0.005,88444.699999988,88446.100000024,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414158310,220281.00
10/24/2014 09:45,1,0.270,ACTIVE_NO_POWER,213.6,415.19,60.03,1414158305,"033051125000135","019011112586793",34.03,11,0.000,311.55,441.55,9.1,0.0,0.000,85789.5,85790.899999976,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414158311,220282.00
10/24/2014 09:45,1,0.452,ACTIVE_NO_POWER,213.6,398.46,60.00,1414158305,"040051121000116","019011112586793",25.23,10,0.000,294.06,439.64,11.3,0.0,0.000,100196.5,100197.90000004,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414158313,220283.00
10/24/2014 09:45,1,0.441,ACTIVE,214.1,352.40,60.03,1414158305,"040051121000068","019011112586793",22.55,10,0.145,310.27,440.15,9.8,13.9,0.018,92089.6,92090.9,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414158314,220284.00
10/24/2014 09:45,1,0.300,ACTIVE,213.7,409.64,60.03,1414158305,"033051125000118","019011112586793",39.59,11,0.141,311.65,443.55,11.8,5.3,0.000,114103.5000001,114105.6000001,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414158315,220285.00
10/24/2014 09:45,1,0.317,ACTIVE,213.8,407.26,60.00,1414158305,"033051125000150","019011112586793",40.08,11,0.120,310.51,444.07,12.6,14.4,0.000,113184.49999993,113186.69999992,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414158316,220286.00
10/24/2014 09:45,1,0.418,ACTIVE,213.6,359.22,60.03,1414158305,"040051121000185","019011112586793",24.14,11,0.141,309.17,440.22,10.0,11.0,0.006,102029.79999998,102031.09999999,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414158318,220287.00
10/24/2014 09:45,1,0.392,ACTIVE_NO_POWER,213.8,437.17,60.03,1414158305,"040051121000195","019011112586793",23.89,11,0.003,293.86,441.00,9.3,0.0,0.019,100426.8,100428,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414158319,220288.00
10/24/2014 09:45,2,0.447,ACTIVE,212.83,338.14,59.996,1414158305,"274151322000083","019011112586793",29.18,13.30,0,322.21,346.26,13.2,10.9,0.075,286271.4,286271.4,2149,0,0,0,L,1151911521,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414158320,220289.00
10/24/2014 09:45,2,0.479,ACTIVE,213.74,336.94,60.006,1414158305,"274151322000076","019011112586793",29.06,13.70,0,322.81,346.86,14.1,11.7,0.093,300400.2,300400.2,2143,0,0,0,L,1151911521,1,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414158321,220290.00
10/24/2014 09:45,2,0.301,ACTIVE,213.06,407.27,59.990,1414158305,"274151322000094","019011112586793",38.31,14.30,0,333.03,437.63,11.7,9.4,0.066,218507.2,218507.2,2198,0,0,0,L,1151911521,1,121.78,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414158322,220291.00
10/24/2014 09:45,2,0.480,ACTIVE,212.83,335.14,59.990,1414158305,"274151322000052","019011112586793",28.80,14.00,0,321.01,346.86,14.0,11.6,0.080,287724.1,287724.1,2146,0,0,0,L,1151911521,1,121.55,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414158323,220292.00
10/24/2014 09:45,2,0.455,ACTIVE,213.06,335.74,59.980,1414158305,"274151322000085","019011112586793",29.06,13.00,0,321.91,346.26,13.4,11.1,0.075,287044.9,287044.9,2144,0,0,0,L,1151911521,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414158324,220293.00
10/24/2014 09:45,2,0.471,ACTIVE,212.83,338.14,59.990,1414158305,"274151322000087","019011112586793",27.83,16.30,0,321.61,346.26,13.3,10.9,0.084,272560.0,272560.0,2148,0,0,0,L,1151911521,1,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414158325,220294.00
10/24/2014 09:45,2,0.449,ACTIVE,212.38,338.14,59.985,1414158305,"274151322000088","019011112586793",27.83,13.70,0,321.31,345.66,12.7,10.3,0.075,278846.9,278846.9,2148,0,0,0,L,1151911521,1,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414158326,220295.00
10/24/2014 09:45,2,0.457,ACTIVE,213.06,338.14,59.996,1414158305,"274151322000095","019011112586793",29.14,13.00,0,321.61,345.96,13.4,11.1,0.080,297761.4,297761.4,2146,0,0,0,L,1151911521,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414158327,220296.00
10/24/2014 09:45,2,0.307,ACTIVE,213.74,425.61,59.990,1414158305,"274151322000068","019011112586793",40.06,15.80,0,334.24,440.94,12.5,10.1,0.071,216994.6,216994.6,2191,0,0,0,L,1151911521,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414158328,220297.00
10/24/2014 09:45,2,0.459,ACTIVE,212.83,335.14,60.028,1414158305,"274151322000054","019011112586793",28.82,14.00,0,320.71,345.96,13.4,11.0,0.071,284333.5,284333.5,2148,0,0,0,L,1151911521,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414158329,220298.00
10/24/2014 10:00,1,0.434,ACTIVE,212.4,369.72,60.03,1414159205,"040051121000097","019011112586793",26.38,12,0.143,313.68,442.68,11.4,15.5,0.005,101774.3,101776.2,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414159207,220299.00
10/24/2014 10:00,1,0.504,ACTIVE_NO_POWER,212.7,411.87,60.03,1414159205,"040051121000095","019011112586793",22.81,11,0.000,312.86,436.89,11.4,0.0,0.000,90713.400000036,90715,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414159209,220300.00
10/24/2014 10:00,1,0.278,ACTIVE_NO_POWER,212.8,392.59,60.03,1414159205,"033051125000132","019011112586793",35.12,11,0.115,316.78,439.66,9.7,0.0,0.000,88446.100000024,88447.900000036,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414159210,220301.00
10/24/2014 10:00,1,0.275,ACTIVE,213.2,354.53,60.03,1414159205,"033051125000135","019011112586793",34.50,11,0.154,317.27,441.51,9.4,11.6,0.019,85790.899999976,85792.599999964,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414159212,220302.00
10/24/2014 10:00,1,0.462,ACTIVE_NO_POWER,212.7,421.77,60.00,1414159205,"040051121000116","019011112586793",25.55,11,0.000,312.75,440.28,11.7,0.0,0.000,100197.90000004,100199.70000005,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414159213,220303.00
10/24/2014 10:00,1,0.450,ACTIVE,213.1,377.78,60.03,1414159205,"040051121000068","019011112586793",22.91,11,0.135,316.08,439.31,10.2,10.7,0.001,92090.9,92092.6,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414159214,220304.00
10/24/2014 10:00,1,0.311,ACTIVE,212.8,350.06,60.03,1414159205,"033051125000118","019011112586793",39.54,11,0.139,315.59,441.44,12.2,12.6,0.056,114105.6000001,114108.1000001,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414159215,220305.00
10/24/2014 10:00,1,0.334,ACTIVE,212.9,329.40,60.03,1414159205,"033051125000150","019011112586793",39.34,11,0.074,315.52,440.77,13.1,6.5,0.240,113186.69999992,113189.09999996,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414159217,220306.00
10/24/2014 10:00,1,0.438,ACTIVE_NO_POWER,212.9,413.20,60.03,1414159205,"040051121000185","019011112586793",24.07,11,0.000,314.87,440.46,10.4,0.0,0.000,102031.09999999,102032.79999998,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414159218,220307.00
10/24/2014 10:00,1,0.401,ACTIVE,212.5,327.01,60.00,1414159205,"040051121000195","019011112586793",24.45,11,0.072,318.21,441.80,9.7,8.3,0.227,100428,100429.7,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414159219,220308.00
10/24/2014 10:00,2,0.465,ACTIVE,211.93,333.93,60.006,1414159205,"274151322000083","019011112586793",28.88,13.70,0,327.32,343.25,13.6,11.2,0.080,286274.3,286274.3,2150,0,0,0,L,1151911521,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414159220,220309.00
10/24/2014 10:00,2,0.486,ACTIVE,212.83,334.84,60.038,1414159205,"274151322000076","019011112586793",29.50,14.00,0,328.22,343.55,14.5,12.1,0.088,300403.3,300403.3,2144,0,0,0,L,1151911521,1,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414159221,220310.00
10/24/2014 10:00,2,0.297,ACTIVE,212.16,419.30,59.996,1414159205,"274151322000094","019011112586793",39.68,15.00,0,331.23,434.33,11.9,9.6,0.066,218509.7,218509.7,2199,0,0,0,L,1151911521,1,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414159222,220311.00
10/24/2014 10:00,2,0.494,ACTIVE,211.93,333.33,60.001,1414159205,"274151322000052","019011112586793",28.86,14.30,0,326.42,342.95,14.4,12.0,0.080,287727.2,287727.2,2147,0,0,0,L,1151911521,1,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414159223,220312.00
10/24/2014 10:00,2,0.473,ACTIVE,212.16,336.04,60.017,1414159205,"274151322000085","019011112586793",28.75,13.00,0,327.92,343.25,13.8,11.3,0.080,287047.8,287047.8,2145,0,0,0,L,1151911521,1,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414159224,220313.00
10/24/2014 10:00,2,0.475,ACTIVE,212.16,333.93,60.022,1414159205,"274151322000087","019011112586793",28.17,16.70,0,327.02,342.65,13.6,11.2,0.080,272562.9,272562.9,2149,0,0,0,L,1151911521,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414159225,220314.00
10/24/2014 10:00,2,0.453,ACTIVE,211.70,334.84,59.985,1414159205,"274151322000088","019011112586793",28.27,13.70,0,326.72,342.35,13.0,10.6,0.066,278849.6,278849.6,2149,0,0,0,L,1151911521,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414159226,220315.00
10/24/2014 10:00,2,0.479,ACTIVE,211.93,333.33,60.012,1414159205,"274151322000095","019011112586793",28.61,13.30,0,326.72,342.35,13.8,11.4,0.080,297764.3,297764.3,2147,0,0,0,L,1151911521,1,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414159227,220316.00
10/24/2014 10:00,2,0.312,ACTIVE,212.61,423.50,60.017,1414159205,"274151322000068","019011112586793",40.18,16.30,0,331.53,436.13,12.7,10.3,0.066,216997.2,216997.2,2192,0,0,0,L,1151911521,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414159228,220317.00
10/24/2014 10:00,2,0.469,ACTIVE,211.93,333.03,60.022,1414159205,"274151322000054","019011112586793",28.98,14.70,0,325.52,341.75,13.8,11.4,0.084,284336.4,284336.4,2149,0,0,0,L,1151911521,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414159229,220318.00
10/24/2014 10:15,1,0.490,ACTIVE_NO_POWER,212.6,377.40,60.00,1414160105,"040051121000097","019011112586793",26.18,12,0.006,317.91,440.67,12.7,0.0,0.137,101776.2,101778.7,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414160108,220319.00
10/24/2014 10:15,1,0.557,ACTIVE_NO_POWER,212.6,423.61,60.00,1414160105,"040051121000095","019011112586793",22.84,11,0.000,313.58,437.22,12.6,0.0,0.000,90715,90717,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414160110,220320.00
10/24/2014 10:15,1,0.314,ACTIVE_NO_POWER,212.7,412.63,60.00,1414160105,"033051125000132","019011112586793",34.93,11,0.000,316.56,440.03,10.9,0.0,0.000,88447.900000036,88449.900000036,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414160111,220321.00
10/24/2014 10:15,1,0.305,ACTIVE_NO_POWER,213.1,411.45,60.03,1414160105,"033051125000135","019011112586793",35.06,12,0.000,320.25,441.65,10.6,0.0,0.069,85792.599999964,85794.699999988,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414160113,220322.00
10/24/2014 10:15,1,0.507,ACTIVE_NO_POWER,212.9,431.02,60.00,1414160105,"040051121000116","019011112586793",25.98,10,0.000,311.98,438.96,13.1,0.0,0.000,100199.70000005,100202.10000003,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414160114,220323.00
10/24/2014 10:15,1,0.498,ACTIVE,213.4,365.30,60.00,1414160105,"040051121000068","019011112586793",23.18,11,0.148,318.48,439.42,11.5,15.2,0.010,92092.6,92094.6,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414160115,220324.00
10/24/2014 10:15,1,0.351,ACTIVE,212.7,336.03,60.00,1414160105,"033051125000118","019011112586793",39.74,11,0.136,318.21,442.59,13.8,11.1,0.144,114108.1000001,114111.1000001,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414160116,220325.00
10/24/2014 10:15,1,0.370,ACTIVE,213.1,332.25,60.00,1414160105,"033051125000150","019011112586793",39.90,11,0.146,317.94,441.57,14.7,4.6,0.194,113189.09999996,113192.19999992,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414160118,220326.00
10/24/2014 10:15,1,0.484,ACTIVE,213.1,337.39,60.00,1414160105,"040051121000185","019011112586793",24.53,11,0.143,317.69,439.67,11.8,12.7,0.092,102032.79999998,102034.89999994,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414160119,220327.00
10/24/2014 10:15,1,0.457,ACTIVE,213.1,405.74,60.00,1414160105,"040051121000195","019011112586793",24.50,11,0.114,317.64,440.84,11.1,3.1,0.000,100429.7,100431.9,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414160121,220328.00
10/24/2014 10:15,2,0.527,ACTIVE,212.61,334.54,60.017,1414160105,"274151322000083","019011112586793",28.69,13.70,0,326.12,343.85,15.3,12.8,0.093,286277.8,286277.8,2151,0,0,0,L,1151911521,1,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414160121,220329.00
10/24/2014 10:15,2,0.549,ACTIVE,212.83,333.93,59.996,1414160105,"274151322000076","019011112586793",29.26,14.30,0,326.72,344.45,16.3,13.8,0.102,300407.0,300407.0,2145,0,0,0,L,1151911521,1,121.55,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414160122,220330.00
10/24/2014 10:15,2,0.340,ACTIVE,212.61,416.29,59.975,1414160105,"274151322000094","019011112586793",39.38,15.50,0,330.63,440.04,13.6,11.2,0.084,218512.7,218512.7,2200,0,0,0,L,1151911521,1,121.33,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414160123,220331.00
10/24/2014 10:15,2,0.549,ACTIVE,212.16,332.43,59.990,1414160105,"274151322000052","019011112586793",28.84,14.70,0,324.62,344.15,16.1,13.6,0.093,287730.9,287730.9,2148,0,0,0,L,1151911521,1,121.10,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414160124,220332.00
10/24/2014 10:15,2,0.523,ACTIVE,212.61,333.03,60.028,1414160105,"274151322000085","019011112586793",29.06,13.30,0,325.82,343.85,15.4,13.0,0.088,287051.3,287051.3,2146,0,0,0,L,1151911521,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414160125,220333.00
10/24/2014 10:15,2,0.518,ACTIVE,212.38,332.73,59.990,1414160105,"274151322000087","019011112586793",28.51,17.30,0,325.52,344.45,15.0,12.5,0.080,272566.3,272566.3,2150,0,0,0,L,1151911521,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414160126,220334.00
10/24/2014 10:15,2,0.508,ACTIVE,211.93,332.43,59.996,1414160105,"274151322000088","019011112586793",28.21,14.00,0,325.52,343.55,14.6,12.1,0.080,278852.9,278852.9,2150,0,0,0,L,1151911521,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414160127,220335.00
10/24/2014 10:15,2,0.533,ACTIVE,212.38,333.33,59.996,1414160105,"274151322000095","019011112586793",28.92,13.30,0,325.22,343.85,15.6,13.2,0.093,297767.9,297767.9,2148,0,0,0,L,1151911521,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414160128,220336.00
10/24/2014 10:15,2,0.365,ACTIVE,213.06,411.48,60.001,1414160105,"274151322000068","019011112586793",38.82,17.00,0,330.93,443.04,14.3,11.8,0.075,217000.4,217000.4,2193,0,0,0,L,1151911521,1,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414160129,220337.00
10/24/2014 10:15,2,0.523,ACTIVE,212.16,334.54,60.001,1414160105,"274151322000054","019011112586793",29.04,14.70,0,324.62,343.25,15.4,13.0,0.088,284339.9,284339.9,2150,0,0,0,L,1151911521,1,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414160130,220338.00
10/24/2014 10:30,1,0.813,ACTIVE,213.8,367.66,60.03,1414161006,"040051121000097","019011112586793",26.87,12,0.162,317.61,441.23,21.7,14.4,0.078,101778.7,101781.7,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161009,220339.00
10/24/2014 10:30,1,0.867,ACTIVE,213.0,383.41,60.03,1414161006,"040051121000095","019011112586793",23.81,11,0.143,315.17,437.86,20.5,15.4,0.015,90717,90719.400000036,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161010,220340.00
10/24/2014 10:30,1,0.519,ACTIVE,213.9,406.96,60.03,1414161006,"033051125000132","019011112586793",35.59,12,0.135,318.13,440.26,18.3,15.8,0.068,88449.900000036,88452.300000012,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161011,220341.00
10/24/2014 10:30,1,0.522,ACTIVE,213.6,422.69,60.03,1414161006,"033051125000135","019011112586793",35.74,12,0.148,319.20,441.91,18.5,15.4,0.037,85794.699999988,85797.299999952,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161013,220342.00
10/24/2014 10:30,1,0.837,ACTIVE,213.2,415.66,60.03,1414161006,"040051121000116","019011112586793",26.71,11,0.166,313.66,439.35,22.2,17.6,0.007,100202.10000003,100204.90000004,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161014,220343.00
10/24/2014 10:30,1,0.838,ACTIVE,213.3,329.76,60.03,1414161006,"040051121000068","019011112586793",23.86,11,0.178,317.60,439.78,19.9,22.0,0.253,92094.6,92097.2,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161015,220344.00
10/24/2014 10:30,1,0.603,ACTIVE,213.8,397.93,60.03,1414161006,"033051125000118","019011112586793",40.47,11,0.150,316.88,442.62,24.2,14.8,0.098,114111.1000001,114114.7000001,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161016,220345.00
10/24/2014 10:30,1,0.627,ACTIVE,214.2,384.89,60.03,1414161006,"033051125000150","019011112586793",40.41,12,0.171,318.24,442.10,25.2,23.6,0.048,113192.19999992,113195.79999994,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161018,220346.00
10/24/2014 10:30,1,0.808,ACTIVE,213.9,386.82,60.03,1414161006,"040051121000185","019011112586793",26.02,11,0.161,316.80,439.96,20.9,12.4,0.024,102034.89999994,102037.49999996,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161019,220347.00
10/24/2014 10:30,1,0.810,ACTIVE,213.3,352.62,60.03,1414161006,"040051121000195","019011112586793",25.23,11,0.168,319.83,441.12,20.3,17.7,0.133,100431.9,100434.5,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161020,220348.00
10/24/2014 10:30,2,0.865,ACTIVE,212.83,336.04,60.022,1414161006,"274151322000083","019011112586793",29.42,14.00,0,326.42,348.06,25.8,23.0,0.172,286281.8,286281.8,2152,0,0,0,L,1151911521,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161021,220349.00
10/24/2014 10:30,2,0.912,ACTIVE,213.29,337.84,60.033,1414161006,"274151322000076","019011112586793",30.08,14.70,0,327.02,348.36,27.8,24.9,0.186,300411.4,300411.4,2146,0,0,0,L,1151911521,1,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161022,220350.00
10/24/2014 10:30,2,0.582,ACTIVE,212.83,414.49,60.022,1414161006,"274151322000094","019011112586793",39.00,16.00,0,331.23,437.03,23.0,20.3,0.155,218516.2,218516.2,2201,0,0,0,L,1151911521,1,121.78,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161023,220351.00
10/24/2014 10:30,2,0.891,ACTIVE,212.61,338.44,60.028,1414161006,"274151322000052","019011112586793",29.38,15.00,0,325.52,348.66,26.5,23.7,0.181,287735.1,287735.1,2149,0,0,0,L,1151911521,1,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161024,220352.00
10/24/2014 10:30,2,0.859,ACTIVE,212.83,336.94,59.990,1414161006,"274151322000085","019011112586793",29.78,13.70,0,326.72,347.46,25.9,23.1,0.168,287055.4,287055.4,2147,0,0,0,L,1151911521,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161025,220353.00
10/24/2014 10:30,2,0.854,ACTIVE,212.61,338.44,60.043,1414161006,"274151322000087","019011112586793",29.12,17.80,0,326.12,347.76,25.2,22.4,0.159,272570.2,272570.2,2151,0,0,0,L,1151911521,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161026,220354.00
10/24/2014 10:30,2,0.846,ACTIVE,212.38,336.64,60.028,1414161006,"274151322000088","019011112586793",28.96,14.30,0,325.82,347.46,24.8,22.0,0.159,278856.7,278856.7,2151,0,0,0,L,1151911521,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161027,220355.00
10/24/2014 10:30,2,0.891,ACTIVE,212.61,339.34,60.022,1414161006,"274151322000095","019011112586793",30.08,14.00,0,326.12,348.66,27.2,24.3,0.181,297772.1,297772.1,2149,0,0,0,L,1151911521,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161028,220356.00
10/24/2014 10:30,2,0.584,ACTIVE,213.29,428.31,60.022,1414161006,"274151322000068","019011112586793",40.31,17.50,0,331.23,440.34,24.0,21.2,0.155,217004.2,217004.2,2194,0,0,0,L,1151911521,1,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161029,220357.00
10/24/2014 10:30,2,0.865,ACTIVE,212.61,336.34,60.028,1414161006,"274151322000054","019011112586793",29.58,15.00,0,325.22,348.36,25.9,23.1,0.172,284343.9,284343.9,2151,0,0,0,L,1151911521,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161030,220358.00
10/24/2014 10:45,1,0.765,ACTIVE,213.1,377.95,60.03,1414161906,"040051121000097","019011112586793",26.64,13,0.161,318.08,441.44,20.3,12.1,0.034,101781.7,101786,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161909,220359.00
10/24/2014 10:45,1,0.826,ACTIVE,213.5,321.58,60.03,1414161906,"040051121000095","019011112586793",23.34,12,0.140,314.73,438.73,19.1,20.6,0.235,90719.400000036,90723.199999988,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161910,220360.00
10/24/2014 10:45,1,0.476,ACTIVE,213.7,431.54,60.03,1414161906,"033051125000132","019011112586793",35.76,12,0.120,317.58,440.06,16.9,16.5,0.000,88452.300000012,88455.900000036,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161911,220361.00
10/24/2014 10:45,1,0.481,ACTIVE,213.3,349.13,60.03,1414161906,"033051125000135","019011112586793",35.50,13,0.152,320.08,442.62,17.0,18.7,0.092,85797.299999952,85801,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161912,220362.00
10/24/2014 10:45,1,0.770,ACTIVE,213.4,400.60,60.03,1414161906,"040051121000116","019011112586793",26.70,11,0.147,312.93,439.91,20.4,14.3,0.009,100204.90000004,100209.20000005,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161914,220363.00
10/24/2014 10:45,1,0.767,ACTIVE,213.0,344.85,60.03,1414161906,"040051121000068","019011112586793",23.83,11,0.137,317.98,440.53,18.1,21.4,0.107,92097.2,92101,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161915,220364.00
10/24/2014 10:45,1,0.554,ACTIVE,213.3,369.33,60.03,1414161906,"033051125000118","019011112586793",40.07,12,0.196,317.10,442.54,22.1,25.7,0.059,114114.7000001,114119.8000001,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161916,220365.00
10/24/2014 10:45,1,0.572,ACTIVE,213.7,352.86,60.00,1414161906,"033051125000150","019011112586793",40.24,12,0.176,318.13,442.31,22.9,19.6,0.106,113195.79999994,113201.19999992,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161917,220366.00
10/24/2014 10:45,1,0.748,ACTIVE,213.7,364.07,60.03,1414161906,"040051121000185","019011112586793",25.36,12,0.144,317.70,440.80,18.8,12.3,0.045,102037.49999996,102041.39999994,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161919,220367.00
10/24/2014 10:45,1,0.717,ACTIVE,213.5,394.85,60.00,1414161906,"040051121000195","019011112586793",25.56,12,0.139,319.61,441.58,18.2,12.9,0.010,100434.5,100438.6,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161920,220368.00
10/24/2014 10:45,2,0.811,ACTIVE,212.38,335.44,60.017,1414161906,"274151322000083","019011112586793",29.16,14.30,0,328.82,351.07,23.9,21.2,0.155,286287.6,286287.6,2153,0,0,0,L,1151911521,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161921,220369.00
10/24/2014 10:45,2,0.848,ACTIVE,213.06,341.45,60.017,1414161906,"274151322000076","019011112586793",30.26,15.00,0,329.43,351.97,25.9,23.1,0.190,300417.7,300417.7,2147,0,0,0,L,1151911521,1,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161922,220370.00
10/24/2014 10:45,2,0.533,ACTIVE,212.61,422.60,60.022,1414161906,"274151322000094","019011112586793",39.58,16.30,0,328.22,440.94,21.4,18.8,0.141,218521.3,218521.3,2202,0,0,0,L,1151911521,1,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161923,220371.00
10/24/2014 10:45,2,0.826,ACTIVE,212.38,336.94,60.017,1414161906,"274151322000052","019011112586793",29.56,15.30,0,328.82,351.67,24.7,21.9,0.155,287741.0,287741.0,2150,0,0,0,L,1151911521,1,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161924,220372.00
10/24/2014 10:45,2,0.801,ACTIVE,212.38,335.74,60.001,1414161906,"274151322000085","019011112586793",29.62,14.30,0,330.03,350.47,24.0,21.2,0.141,287061.2,287061.2,2148,0,0,0,L,1151911521,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161925,220373.00
10/24/2014 10:45,2,0.799,ACTIVE,212.38,336.34,60.028,1414161906,"274151322000087","019011112586793",28.92,18.30,0,326.72,351.07,23.4,20.6,0.155,272575.9,272575.9,2152,0,0,0,L,1151911521,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161926,220374.00
10/24/2014 10:45,2,0.789,ACTIVE,212.16,336.94,60.012,1414161906,"274151322000088","019011112586793",28.84,15.00,0,326.42,350.77,23.1,20.4,0.155,278862.3,278862.3,2152,0,0,0,L,1151911521,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161927,220375.00
10/24/2014 10:45,2,0.842,ACTIVE,212.38,335.44,60.017,1414161906,"274151322000095","019011112586793",29.66,14.30,0,329.13,351.67,25.3,22.5,0.164,297778.2,297778.2,2150,0,0,0,L,1151911521,1,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161928,220376.00
10/24/2014 10:45,2,0.553,ACTIVE,213.29,417.19,60.022,1414161906,"274151322000068","019011112586793",39.40,17.80,0,328.52,442.74,22.1,19.4,0.133,217009.5,217009.5,2195,0,0,0,L,1151911521,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161929,220377.00
10/24/2014 10:45,2,0.809,ACTIVE,212.16,335.14,60.017,1414161906,"274151322000054","019011112586793",29.34,15.50,0,328.52,351.37,24.1,21.3,0.150,284349.8,284349.8,2152,0,0,0,L,1151911521,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414161930,220378.00
10/24/2014 11:00,1,1.030,ACTIVE,213.3,411.99,60.03,1414162806,"040051121000097","019011112586793",26.81,13,0.168,317.65,443.46,27.4,23.6,0.022,101786,101791.3,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414162808,220379.00
10/24/2014 11:00,1,1.055,ACTIVE,213.3,390.77,60.00,1414162806,"040051121000095","019011112586793",24.17,13,0.146,314.37,438.56,25.3,11.1,0.022,90723.199999988,90727.600000024,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414162809,220380.00
10/24/2014 11:00,1,0.641,ACTIVE,213.7,385.41,60.00,1414162806,"033051125000132","019011112586793",35.88,13,0.159,317.08,440.42,22.9,27.5,0.026,88455.900000036,88460,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414162811,220381.00
10/24/2014 11:00,1,0.641,ACTIVE,213.2,382.50,60.03,1414162806,"033051125000135","019011112586793",35.94,13,0.146,319.38,442.58,22.9,17.0,0.036,85801,85805.5,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414162812,220382.00
10/24/2014 11:00,1,1.028,ACTIVE,213.3,369.11,60.00,1414162806,"040051121000116","019011112586793",26.58,11,0.194,312.89,442.08,27.1,32.0,0.085,100209.20000005,100214.30000001,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414162813,220383.00
10/24/2014 11:00,1,1.001,ACTIVE,213.2,390.97,60.03,1414162806,"040051121000068","019011112586793",24.26,12,0.137,315.90,441.46,24.1,12.9,0.091,92101,92105.6,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414162815,220384.00
10/24/2014 11:00,1,0.734,ACTIVE,213.0,416.76,60.03,1414162806,"033051125000118","019011112586793",40.24,12,0.224,319.29,444.45,29.4,25.9,0.034,114119.8000001,114125.9000001,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414162816,220385.00
10/24/2014 11:00,1,0.750,ACTIVE,213.5,384.66,60.00,1414162806,"033051125000150","019011112586793",40.27,13,0.189,316.37,444.33,30.0,19.4,0.251,113201.19999992,113207.39999997,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414162817,220386.00
10/24/2014 11:00,1,0.973,ACTIVE,213.2,413.31,60.03,1414162806,"040051121000185","019011112586793",25.86,13,0.153,316.17,442.52,25.0,15.8,0.026,102041.39999994,102046.19999995,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414162819,220387.00
10/24/2014 11:00,1,0.958,ACTIVE,213.1,376.16,60.00,1414162806,"040051121000195","019011112586793",25.72,13,0.144,317.94,442.84,24.5,17.7,0.167,100438.6,100443.5,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414162820,220388.00
10/24/2014 11:00,2,1.084,ACTIVE,212.61,342.35,60.006,1414162806,"274151322000083","019011112586793",29.54,15.00,0,327.32,354.67,32.4,29.4,0.217,286294.2,286294.2,2154,0,0,0,L,1151911521,1,121.33,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414162821,220389.00
10/24/2014 11:00,2,1.141,ACTIVE,213.51,346.26,59.996,1414162806,"274151322000076","019011112586793",30.43,15.50,0,327.92,355.58,35.2,32.0,0.256,300425.0,300425.0,2148,0,0,0,L,1151911521,1,121.78,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414162822,220390.00
10/24/2014 11:00,2,0.734,ACTIVE,212.61,422.30,60.006,1414162806,"274151322000094","019011112586793",39.34,17.30,0,327.92,447.85,29.5,26.5,0.203,218527.3,218527.3,2203,0,0,0,L,1151911521,1,121.10,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414162823,220391.00
10/24/2014 11:00,2,1.115,ACTIVE,212.16,342.65,59.980,1414162806,"274151322000052","019011112586793",29.40,15.80,0,326.42,355.88,33.2,30.2,0.221,287747.9,287747.9,2151,0,0,0,L,1151911521,1,121.10,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414162824,220392.00
10/24/2014 11:00,2,1.086,ACTIVE,212.83,338.74,60.038,1414162806,"274151322000085","019011112586793",29.72,14.70,0,327.62,354.37,32.7,29.6,0.221,287067.9,287067.9,2149,0,0,0,L,1151911521,1,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414162825,220393.00
10/24/2014 11:00,2,1.068,ACTIVE,212.83,338.74,60.017,1414162806,"274151322000087","019011112586793",29.26,19.30,0,326.12,354.37,31.7,28.7,0.212,272582.3,272582.3,2153,0,0,0,L,1151911521,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414162826,220394.00
10/24/2014 11:00,2,1.061,ACTIVE,212.38,342.65,60.012,1414162806,"274151322000088","019011112586793",29.32,15.50,0,326.72,354.07,31.5,28.5,0.212,278868.7,278868.7,2153,0,0,0,L,1151911521,1,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414162827,220395.00
10/24/2014 11:00,2,1.129,ACTIVE,212.61,340.55,59.996,1414162806,"274151322000095","019011112586793",30.12,15.00,0,326.72,355.88,34.4,31.3,0.221,297785.3,297785.3,2151,0,0,0,L,1151911521,1,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414162828,220396.00
10/24/2014 11:00,2,0.727,ACTIVE,213.29,431.02,60.001,1414162806,"274151322000068","019011112586793",40.31,18.70,0,328.82,458.07,29.6,26.6,0.186,217015.5,217015.5,2196,0,0,0,L,1151911521,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414162829,220397.00
10/24/2014 11:00,2,1.086,ACTIVE,212.38,344.15,59.980,1414162806,"274151322000054","019011112586793",29.64,16.00,0,326.12,355.58,32.6,29.6,0.212,284356.4,284356.4,2153,0,0,0,L,1151911521,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414162830,220398.00
10/24/2014 11:15,1,1.363,ACTIVE,214.5,383.80,60.03,1414163705,"040051121000097","019011112586793",27.03,14,0.216,301.50,448.31,36.6,28.3,0.093,101791.3,101800.3,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414163708,220399.00
10/24/2014 11:15,1,1.371,ACTIVE,213.4,362.26,60.00,1414163705,"040051121000095","019011112586793",24.19,13,0.243,303.02,445.40,33.0,31.4,0.105,90727.600000024,90735.5,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414163709,220400.00
10/24/2014 11:15,1,0.903,ACTIVE,213.8,351.24,60.03,1414163705,"033051125000132","019011112586793",30.38,14,0.218,315.12,440.97,27.3,32.8,0.147,88460,88466.699999988,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414163710,220401.00
10/24/2014 11:15,1,0.833,ACTIVE,213.8,397.82,60.03,1414163705,"033051125000135","019011112586793",35.86,14,0.190,306.85,448.86,29.7,16.0,0.183,85805.5,85813.199999988,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414163712,220402.00
10/24/2014 11:15,1,1.307,ACTIVE,213.5,325.82,60.03,1414163705,"040051121000116","019011112586793",26.99,12,0.205,302.13,447.97,35.1,27.1,0.250,100214.30000001,100223.30000001,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414163713,220403.00
10/24/2014 11:15,1,1.298,ACTIVE,214.1,340.68,60.03,1414163705,"040051121000068","019011112586793",24.09,13,0.230,305.58,446.66,31.1,32.0,0.209,92105.6,92113.7,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414163714,220404.00
10/24/2014 11:15,1,0.931,ACTIVE,214.0,376.32,60.00,1414163705,"033051125000118","019011112586793",40.56,13,0.229,302.53,453.08,37.5,31.1,0.129,114125.9000001,114136.0000001,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414163715,220405.00
10/24/2014 11:15,1,0.932,ACTIVE,213.9,375.30,60.03,1414163705,"033051125000150","019011112586793",40.63,14,0.243,301.68,453.10,37.7,37.6,0.236,113207.39999997,113217.69999992,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414163717,220406.00
10/24/2014 11:15,1,1.213,ACTIVE,214.0,396.73,60.03,1414163705,"040051121000185","019011112586793",26.18,13,0.225,302.48,447.33,31.6,30.4,0.041,102046.19999995,102054.69999995,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414163718,220407.00
10/24/2014 11:15,1,1.204,ACTIVE,213.8,335.82,60.03,1414163705,"040051121000195","019011112586793",26.02,13,0.198,305.61,447.68,31.1,29.5,0.252,100443.5,100452.1,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414163719,220408.00
10/24/2014 11:15,2,1.434,ACTIVE,213.29,342.35,60.012,1414163705,"274151322000083","019011112586793",29.64,16.00,0,328.52,373.61,43.1,39.6,0.305,286305.2,286305.2,2155,0,0,0,L,1151911521,1,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414163720,220409.00
10/24/2014 11:15,2,1.506,ACTIVE,214.19,349.26,60.006,1414163705,"274151322000076","019011112586793",30.67,17.00,0,327.92,376.92,46.8,43.2,0.327,300436.9,300436.9,2149,0,0,0,L,1151911521,1,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414163721,220410.00
10/24/2014 11:15,2,0.953,ACTIVE,213.51,433.42,60.028,1414163705,"274151322000094","019011112586793",40.24,18.30,0,329.73,468.89,38.8,35.5,0.261,218537.1,218537.1,2204,0,0,0,L,1151911521,1,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414163722,220411.00
10/24/2014 11:15,2,1.457,ACTIVE,213.06,350.17,60.017,1414163705,"274151322000052","019011112586793",29.72,17.00,0,328.52,374.21,43.8,40.4,0.283,287759.0,287759.0,2152,0,0,0,L,1151911521,1,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414163723,220412.00
10/24/2014 11:15,2,1.451,ACTIVE,213.74,347.46,60.012,1414163705,"274151322000085","019011112586793",29.78,15.80,0,328.52,374.51,43.8,40.3,0.292,287079.0,287079.0,2150,0,0,0,L,1151911521,1,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414163724,220413.00
10/24/2014 11:15,2,1.434,ACTIVE,213.29,349.86,60.022,1414163705,"274151322000087","019011112586793",29.10,21.00,0,328.52,373.01,42.2,38.8,0.270,272593.1,272593.1,2154,0,0,0,L,1151911521,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414163725,220414.00
10/24/2014 11:15,2,1.424,ACTIVE,213.06,345.36,60.017,1414163705,"274151322000088","019011112586793",29.30,16.70,0,328.22,374.21,42.2,38.8,0.274,278879.5,278879.5,2154,0,0,0,L,1151911521,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414163726,220415.00
10/24/2014 11:15,2,1.500,ACTIVE,213.51,348.96,60.017,1414163705,"274151322000095","019011112586793",30.34,16.00,0,328.52,376.01,46.0,42.5,0.309,297797.1,297797.1,2152,0,0,0,L,1151911521,1,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414163727,220416.00
10/24/2014 11:15,2,0.951,ACTIVE,214.19,435.83,60.006,1414163705,"274151322000068","019011112586793",40.77,19.80,0,327.92,463.18,39.9,36.6,0.256,217025.5,217025.5,2197,0,0,0,L,1151911521,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414163728,220417.00
10/24/2014 11:15,2,1.441,ACTIVE,213.29,350.47,59.990,1414163705,"274151322000054","019011112586793",29.76,17.30,0,328.22,375.71,43.5,40.0,0.292,284367.5,284367.5,2154,0,0,0,L,1151911521,1,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414163729,220418.00
10/24/2014 11:30,1,2.290,ACTIVE,214.4,347.19,60.00,1414164607,"040051121000097","019011112586793",27.64,15,0.335,299.90,448.83,62.9,46.6,0.426,101800.3,101808.4,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414164609,220419.00
10/24/2014 11:30,1,2.343,ACTIVE,214.0,404.69,60.03,1414164607,"040051121000095","019011112586793",25.16,14,0.315,300.05,444.79,58.6,64.7,0.107,90735.5,90742.300000012,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414164610,220420.00
10/24/2014 11:30,1,1.627,ACTIVE,214.5,391.23,60.03,1414164607,"033051125000132","019011112586793",32.34,15,0.316,314.97,440.79,52.3,50.3,0.229,88466.699999988,88472.699999988,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414164612,220421.00
10/24/2014 11:30,1,1.645,ACTIVE,214.3,391.70,60.03,1414164607,"033051125000135","019011112586793",33.74,15,0.268,302.64,448.63,55.2,41.1,0.224,85813.199999988,85820.099999964,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414164613,220422.00
10/24/2014 11:30,1,2.457,ACTIVE,214.1,320.54,60.03,1414164607,"040051121000116","019011112586793",27.76,12,0.297,295.02,450.63,67.9,63.4,0.329,100223.30000001,100231.40000003,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414164614,220423.00
