ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/24/2014 11:30,1,2.519,ACTIVE,214.4,384.00,60.03,1414164607,"040051121000068","019011112586793",25.38,13,0.330,301.51,446.95,63.6,56.8,0.195,92113.7,92121.1,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414164615,220424.00
10/24/2014 11:30,1,1.973,ACTIVE,213.5,344.57,60.03,1414164607,"033051125000118","019011112586793",27.55,13,0.274,302.24,449.79,54.1,37.3,0.394,114136.0000001,114145.2000001,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414164617,220425.00
10/24/2014 11:30,1,2.018,ACTIVE,214.3,339.07,60.03,1414164607,"033051125000150","019011112586793",26.96,14,0.297,302.41,449.84,54.1,41.9,0.367,113217.69999992,113226.89999997,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414164618,220426.00
10/24/2014 11:30,1,2.588,ACTIVE,214.2,329.79,60.00,1414164607,"040051121000185","019011112586793",27.17,14,0.307,300.75,449.16,70.0,65.6,0.333,102054.69999995,102062.39999994,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414164619,220427.00
10/24/2014 11:30,1,2.580,ACTIVE,214.5,325.07,60.03,1414164607,"040051121000195","019011112586793",27.27,14,0.310,302.34,449.81,70.0,66.2,0.337,100452.1,100459.9,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414164620,220428.00
10/24/2014 11:30,2,2.418,ACTIVE,213.51,352.87,60.001,1414164607,"274151322000083","019011112586793",30.08,16.70,0,329.43,373.31,73.7,69.2,0.530,286314.9,286314.9,2156,0,0,0,L,1151911521,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414164621,220429.00
10/24/2014 11:30,2,2.586,ACTIVE,214.19,342.65,60.006,1414164607,"274151322000076","019011112586793",30.87,17.50,0,330.33,376.31,80.9,76.2,0.314,300447.6,300447.6,2150,0,0,0,L,1151911521,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414164622,220430.00
10/24/2014 11:30,2,1.684,ACTIVE,213.74,431.62,60.012,1414164607,"274151322000094","019011112586793",40.18,19.30,0,404.57,458.67,68.0,63.7,0.473,218545.8,218545.8,2205,0,0,0,L,1151911521,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414164623,220431.00
10/24/2014 11:30,2,2.457,ACTIVE,213.74,352.27,60.017,1414164607,"274151322000052","019011112586793",30.12,17.80,0,328.82,373.31,74.9,70.4,0.530,287769.0,287769.0,2153,0,0,0,L,1151911521,1,122.01,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414164624,220432.00
10/24/2014 11:30,2,2.516,ACTIVE,213.74,345.96,60.012,1414164607,"274151322000085","019011112586793",30.26,16.70,0,330.03,374.81,77.1,72.5,0.526,287088.9,287088.9,2151,0,0,0,L,1151911521,1,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414164625,220433.00
10/24/2014 11:30,2,2.445,ACTIVE,213.96,356.18,60.006,1414164607,"274151322000087","019011112586793",29.74,22.00,0,329.43,373.61,73.7,69.2,0.517,272602.6,272602.6,2155,0,0,0,L,1151911521,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414164626,220434.00
10/24/2014 11:30,2,2.428,ACTIVE,213.29,349.56,60.012,1414164607,"274151322000088","019011112586793",30.26,17.30,0,329.13,374.21,74.4,69.9,0.504,278889.1,278889.1,2155,0,0,0,L,1151911521,1,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414164627,220435.00
10/24/2014 11:30,2,2.541,ACTIVE,213.29,345.96,60.017,1414164607,"274151322000095","019011112586793",30.93,16.70,0,329.13,376.01,79.6,74.9,0.548,297807.5,297807.5,2153,0,0,0,L,1151911521,1,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414164628,220436.00
10/24/2014 11:30,2,1.697,ACTIVE,214.41,431.92,60.038,1414164607,"274151322000068","019011112586793",40.16,20.70,0,404.87,461.68,69.4,65.1,0.464,217034.4,217034.4,2198,0,0,0,L,1151911521,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414164629,220437.00
10/24/2014 11:30,2,2.500,ACTIVE,213.51,346.56,60.017,1414164607,"274151322000054","019011112586793",30.26,18.00,0,328.82,375.11,76.5,71.9,0.513,284377.4,284377.4,2155,0,0,0,L,1151911521,1,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414164630,220438.00
10/24/2014 11:45,1,2.698,ACTIVE,214.7,332.81,60.03,1414165506,"040051121000097","019011112586793",27.17,17,0.321,299.88,451.29,72.9,68.8,0.347,101808.4,101832.7,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414165508,220439.00
10/24/2014 11:45,1,2.932,ACTIVE,214.2,337.08,60.03,1414165506,"040051121000095","019011112586793",18.88,17,0.262,298.49,447.43,55.1,42.4,0.361,90742.300000012,90763.300000012,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414165510,220440.00
10/24/2014 11:45,1,1.751,ACTIVE,214.9,406.70,60.03,1414165506,"033051125000132","019011112586793",36.22,17,0.342,299.52,447.83,63.1,67.8,0.133,88472.699999988,88493.100000024,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414165511,220441.00
10/24/2014 11:45,1,1.882,ACTIVE,214.3,401.03,60.00,1414165506,"033051125000135","019011112586793",28.81,17,0.284,302.40,451.18,53.9,42.2,0.292,85820.099999964,85840,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414165512,220442.00
10/24/2014 11:45,1,2.786,ACTIVE,214.0,332.87,60.03,1414165506,"040051121000116","019011112586793",26.99,14,0.329,295.30,451.32,74.8,70.1,0.356,100231.40000003,100255.20000004,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414165513,220443.00
10/24/2014 11:45,1,2.806,ALERT,214.8,331.80,60.00,1414165506,"040051121000068","019011112586793",24.56,16,0.302,299.85,450.08,68.5,64.6,0.332,92121.1,92142.6,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414165515,220444.00
10/24/2014 11:45,1,2.064,ACTIVE,214.5,329.32,60.03,1414165506,"033051125000118","019011112586793",40.49,16,0.375,301.79,450.88,83.1,80.1,0.395,114145.2000001,114171.6000001,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414165516,220445.00
10/24/2014 11:45,1,2.071,ACTIVE,214.3,326.21,60.03,1414165506,"033051125000150","019011112586793",40.40,17,0.373,301.31,451.93,83.3,79.5,0.394,113226.89999997,113253.29999995,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414165518,220446.00
10/24/2014 11:45,1,2.758,ACTIVE,214.3,327.59,60.03,1414165506,"040051121000185","019011112586793",26.47,17,0.320,299.98,450.17,72.6,68.5,0.344,102062.39999994,102086.19999995,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414165520,220447.00
10/24/2014 11:45,1,2.763,ACTIVE,214.1,321.97,60.00,1414165506,"040051121000195","019011112586793",26.50,17,0.323,302.49,449.56,72.8,68.8,0.351,100459.9,100483.8,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414165521,220448.00
10/24/2014 11:45,2,2.844,ACTIVE,214.19,341.45,60.012,1414165506,"274151322000083","019011112586793",29.24,22.80,0,325.82,400.36,84.2,79.3,0.336,286342.7,286342.7,2158,0,0,0,L,1151911521,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414165523,220449.00
10/24/2014 11:45,2,2.969,ACTIVE,214.87,341.75,60.006,1414165506,"274151322000076","019011112586793",30.28,24.00,0,328.82,403.97,91.0,85.9,0.354,300478.0,300478.0,2152,0,0,0,L,1151911521,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414165524,220450.00
10/24/2014 11:45,2,1.938,ALERT,214.19,425.01,60.012,1414165506,"274151322000094","019011112586793",39.26,24.00,0,394.95,519.39,77.4,72.8,0.548,218570.2,218570.2,2207,0,0,0,L,1151911521,1,122.68,123.81,0001,21,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414165527,220451.00
10/24/2014 11:45,2,2.834,ACTIVE,214.19,342.05,60.006,1414165506,"274151322000052","019011112586793",29.52,23.50,0,326.42,400.36,84.7,79.8,0.327,287797.2,287797.2,2155,0,0,0,L,1151911521,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414165529,220452.00
10/24/2014 11:45,2,2.854,ACTIVE,214.41,348.36,60.012,1414165506,"274151322000085","019011112586793",29.72,22.30,0,328.52,402.46,85.9,81.0,0.323,287117.4,287117.4,2153,0,0,0,L,1151911521,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414165530,220453.00
10/24/2014 11:45,2,2.822,ACTIVE,214.41,344.76,60.012,1414165506,"274151322000087","019011112586793",28.49,28.80,0,325.82,398.56,81.5,76.7,0.314,272629.8,272629.8,2157,0,0,0,L,1151911521,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414165532,220454.00
10/24/2014 11:45,2,2.805,ACTIVE,213.96,346.26,60.012,1414165506,"274151322000088","019011112586793",29.34,22.80,0,326.42,400.66,83.3,78.5,0.309,278916.9,278916.9,2157,0,0,0,L,1151911521,1,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414165533,220455.00
10/24/2014 11:45,2,3.008,ACTIVE,214.19,342.05,60.012,1414165506,"274151322000095","019011112586793",29.70,23.80,0,327.32,403.67,90.4,85.4,0.345,297837.5,297837.5,2155,0,0,0,L,1151911521,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414165535,220456.00
10/24/2014 11:45,2,1.896,ACTIVE,215.09,437.33,60.006,1414165506,"274151322000068","019011112586793",40.06,25.30,0,396.75,488.43,77.3,72.7,0.544,217060.1,217060.1,2200,0,0,0,L,1151911521,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414165537,220457.00
10/24/2014 11:45,2,2.861,ACTIVE,214.19,340.25,60.012,1414165506,"274151322000054","019011112586793",29.30,24.00,0,325.82,401.56,84.9,80.0,0.318,284405.7,284405.7,2157,0,0,0,L,1151911521,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414165538,220458.00
10/24/2014 12:00,1,1.725,ACTIVE,214.5,355.47,60.00,1414166405,"040051121000097","019011112586793",26.75,18,0.281,300.07,448.75,45.9,47.9,0.326,101832.7,101847.9,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414166408,220459.00
10/24/2014 12:00,1,1.762,ACTIVE,214.3,323.55,60.00,1414166405,"040051121000095","019011112586793",23.94,18,0.259,298.82,447.28,41.9,40.4,0.305,90763.300000012,90775.900000036,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414166409,220460.00
10/24/2014 12:00,1,1.124,ACTIVE,215.0,323.13,60.00,1414166405,"033051125000132","019011112586793",34.01,18,0.236,300.69,447.56,38.0,28.6,0.277,88493.100000024,88505.699999988,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414166411,220461.00
10/24/2014 12:00,1,1.099,ACTIVE,214.7,381.09,60.03,1414166405,"033051125000135","019011112586793",35.50,18,0.237,303.82,448.89,38.8,39.9,0.160,85840,85851.5,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414166412,220462.00
10/24/2014 12:00,1,1.723,ACTIVE,214.5,384.02,60.00,1414166405,"040051121000116","019011112586793",26.81,15,0.267,299.78,448.98,45.9,35.6,0.294,100255.20000004,100270.3,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414166413,220463.00
10/24/2014 12:00,1,1.736,ACTIVE,215.0,329.91,60.00,1414166405,"040051121000068","019011112586793",24.16,17,0.264,302.16,449.86,41.7,42.5,0.322,92142.6,92156.2,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414166415,220464.00
10/24/2014 12:00,1,1.263,ACTIVE,214.4,418.13,60.00,1414166405,"033051125000118","019011112586793",40.37,17,0.328,301.25,452.61,50.7,40.1,0.194,114171.6000001,114188.3000001,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414166416,220465.00
10/24/2014 12:00,1,1.282,ACTIVE,214.6,347.78,60.00,1414166405,"033051125000150","019011112586793",39.98,18,0.323,301.49,453.36,51.0,54.2,0.417,113253.29999995,113269.99999994,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414166417,220466.00
10/24/2014 12:00,1,1.689,ACTIVE,214.9,370.88,60.00,1414166405,"040051121000185","019011112586793",26.04,18,0.270,300.68,449.08,43.7,45.1,0.208,102086.19999995,102100.79999997,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414166418,220467.00
10/24/2014 12:00,1,1.685,ACTIVE,214.8,420.32,60.00,1414166405,"040051121000195","019011112586793",26.13,18,0.261,300.80,449.63,43.8,34.3,0.119,100483.8,100498.5,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414166420,220468.00
10/24/2014 12:00,2,1.801,ACTIVE,214.19,351.37,60.001,1414166405,"274151322000083","019011112586793",29.22,22.00,0,326.12,374.51,53.3,49.5,0.380,286360.5,286360.5,2159,0,0,0,L,1151911521,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414166421,220469.00
10/24/2014 12:00,2,1.912,ACTIVE,214.87,356.48,60.017,1414166405,"274151322000076","019011112586793",29.96,23.50,0,328.52,375.41,58.0,54.1,0.402,300497.3,300497.3,2153,0,0,0,L,1151911521,1,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414166422,220470.00
10/24/2014 12:00,2,1.172,ACTIVE,214.19,437.63,59.985,1414166405,"274151322000094","019011112586793",40.75,24.50,0,331.83,466.79,48.3,44.7,0.340,218586.3,218586.3,2209,0,0,0,L,1151911521,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414166423,220471.00
10/24/2014 12:00,2,1.828,ACTIVE,214.19,354.07,59.980,1414166405,"274151322000052","019011112586793",29.20,23.80,0,327.02,374.21,54.1,50.3,0.371,287815.1,287815.1,2156,0,0,0,L,1151911521,1,122.23,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414166424,220472.00
10/24/2014 12:00,2,1.814,ACTIVE,214.19,354.37,59.985,1414166405,"274151322000085","019011112586793",29.52,21.80,0,327.92,374.81,54.3,50.5,0.376,287135.5,287135.5,2154,0,0,0,L,1151911521,1,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414166425,220473.00
10/24/2014 12:00,2,1.797,ACTIVE,214.19,354.07,59.985,1414166405,"274151322000087","019011112586793",28.23,29.50,0,327.92,374.21,51.4,47.7,0.358,272646.9,272646.9,2158,0,0,0,L,1151911521,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414166426,220474.00
10/24/2014 12:00,2,1.797,ACTIVE,213.74,348.36,59.980,1414166405,"274151322000088","019011112586793",28.94,22.80,0,325.52,374.51,52.6,48.9,0.354,278934.5,278934.5,2158,0,0,0,L,1151911521,1,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414166427,220475.00
10/24/2014 12:00,2,1.877,ACTIVE,213.96,349.56,59.980,1414166405,"274151322000095","019011112586793",29.98,22.80,0,327.32,374.51,57.0,53.1,0.398,297856.6,297856.6,2156,0,0,0,L,1151911521,1,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414166428,220476.00
10/24/2014 12:00,2,1.238,ACTIVE,215.09,429.22,59.990,1414166405,"274151322000068","019011112586793",39.30,25.50,0,393.15,470.39,49.7,46.1,0.340,217076.4,217076.4,2201,0,0,0,L,1151911521,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414166429,220477.00
10/24/2014 12:00,2,1.805,ACTIVE,213.96,346.86,59.985,1414166405,"274151322000054","019011112586793",29.54,23.80,0,326.72,375.11,54.0,50.2,0.380,284423.7,284423.7,2158,0,0,0,L,1151911521,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414166430,220478.00
10/24/2014 12:15,1,3.704,ACTIVE,216.0,342.73,60.03,1414167306,"040051121000097","019011112586793",27.41,18,0.448,300.93,451.49,101.0,96.6,0.463,101847.9,101861.1,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414167309,220479.00
10/24/2014 12:15,1,3.677,ACTIVE,216.2,347.50,60.00,1414167306,"040051121000095","019011112586793",24.74,18,0.398,299.63,447.52,90.5,85.8,0.415,90775.900000036,90787.600000024,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414167311,220480.00
10/24/2014 12:15,1,2.341,ACTIVE,216.3,351.92,60.00,1414167306,"033051125000132","019011112586793",36.55,18,0.373,301.20,445.66,85.1,80.5,0.393,88505.699999988,88516.100000024,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414167313,220481.00
10/24/2014 12:15,1,2.277,ACTIVE,215.9,323.88,60.00,1414167306,"033051125000135","019011112586793",36.31,19,0.365,304.33,450.23,82.2,78.7,0.384,85851.5,85862.399999976,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414167315,220482.00
10/24/2014 12:15,1,3.532,ACTIVE,215.7,329.62,60.00,1414167306,"040051121000116","019011112586793",27.46,15,0.427,300.99,450.48,96.5,91.9,0.446,100270.3,100283.3,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414167317,220483.00
10/24/2014 12:15,1,3.634,ACTIVE,216.1,346.26,60.00,1414167306,"040051121000068","019011112586793",24.80,17,0.397,303.99,449.62,89.7,85.3,0.416,92156.2,92168.3,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414167319,220484.00
10/24/2014 12:15,1,2.693,ACTIVE,216.1,340.85,60.00,1414167306,"033051125000118","019011112586793",41.02,18,0.493,302.31,450.67,109.9,106.2,0.508,114188.3000001,114202.0000001,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414167321,220485.00
10/24/2014 12:15,1,2.732,ACTIVE,216.4,345.99,60.00,1414167306,"033051125000150","019011112586793",41.08,18,0.500,301.68,451.97,111.7,107.7,0.510,113269.99999994,113283.89999998,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414167322,220486.00
10/24/2014 12:15,1,3.871,ACTIVE,216.5,336.28,60.03,1414167306,"040051121000185","019011112586793",27.20,18,0.463,302.80,449.30,104.7,99.7,0.480,102100.79999997,102113.79999997,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414167324,220487.00
10/24/2014 12:15,1,4.268,ACTIVE,216.1,344.55,60.03,1414167306,"040051121000195","019011112586793",27.46,18,0.518,304.03,449.75,116.6,111.5,0.530,100498.5,100511.9,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414167326,220488.00
10/24/2014 12:15,2,3.877,ACTIVE,215.54,355.28,59.985,1414167306,"274151322000083","019011112586793",29.60,24.50,0,332.13,379.32,116.2,110.2,0.451,286376.1,286376.1,2160,0,0,0,L,1151911521,1,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414167327,220489.00
10/24/2014 12:15,2,5.434,ACTIVE,216.90,360.38,59.996,1414167306,"274151322000076","019011112586793",30.79,25.50,0,328.82,381.12,169.5,161.7,0.658,300515.1,300515.1,2154,0,0,0,L,1151911521,1,124.27,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414167328,220490.00
10/24/2014 12:15,2,2.615,ACTIVE,215.54,435.83,59.990,1414167306,"274151322000094","019011112586793",40.43,27.00,0,399.76,463.48,107.6,101.9,0.415,218600.6,218600.6,2210,0,0,0,L,1151911521,1,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414167329,220491.00
10/24/2014 12:15,2,3.885,ACTIVE,215.54,347.46,59.990,1414167306,"274151322000052","019011112586793",29.68,25.50,0,332.43,379.32,116.8,110.8,0.446,287831.0,287831.0,2157,0,0,0,L,1151911521,1,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414167330,220492.00
10/24/2014 12:15,2,3.877,ACTIVE,215.77,355.88,59.985,1414167306,"274151322000085","019011112586793",30.18,24.00,0,333.63,380.52,118.5,112.4,0.455,287151.4,287151.4,2155,0,0,0,L,1151911521,1,124.27,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414167331,220493.00
10/24/2014 12:15,2,3.865,ACTIVE,215.77,355.28,59.996,1414167306,"274151322000087","019011112586793",28.82,32.60,0,332.13,378.42,112.9,107.1,0.429,272662.1,272662.1,2159,0,0,0,L,1151911521,1,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414167332,220494.00
10/24/2014 12:15,2,3.859,ACTIVE,215.32,356.48,59.990,1414167306,"274151322000088","019011112586793",29.56,25.00,0,331.53,379.02,115.6,109.6,0.424,278950.0,278950.0,2159,0,0,0,L,1151911521,1,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414167333,220495.00
10/24/2014 12:15,2,4.088,ACTIVE,215.54,357.38,59.980,1414167306,"274151322000095","019011112586793",30.12,24.80,0,327.92,382.63,124.8,118.5,0.468,297873.4,297873.4,2157,0,0,0,L,1151911521,1,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414167334,220496.00
10/24/2014 12:15,2,2.625,ACTIVE,216.45,438.83,59.990,1414167306,"274151322000068","019011112586793",40.14,27.00,0,333.03,470.39,107.2,101.5,0.407,217090.7,217090.7,2202,0,0,0,L,1151911521,1,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414167335,220497.00
10/24/2014 12:15,2,3.902,ACTIVE,215.54,358.28,59.990,1414167306,"274151322000054","019011112586793",29.76,25.50,0,331.83,380.52,117.6,111.6,0.446,284439.5,284439.5,2159,0,0,0,L,1151911521,1,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414167336,220498.00
10/24/2014 12:30,1,2.131,ACTIVE,215.2,433.60,60.03,1414168206,"040051121000097","019011112586793",26.91,19,0.291,301.46,451.45,57.0,60.1,0.085,101861.1,101882.4,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414168208,220499.00
10/24/2014 12:30,1,2.148,ACTIVE,214.6,354.35,60.03,1414168206,"040051121000095","019011112586793",24.29,19,0.324,300.83,446.76,51.9,52.5,0.403,90787.600000024,90806.300000012,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414168209,220500.00
10/24/2014 12:30,1,1.395,ACTIVE,215.7,336.42,60.03,1414168206,"033051125000132","019011112586793",34.22,19,0.299,303.52,447.35,47.5,46.0,0.364,88516.100000024,88533.800000012,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414168211,220501.00
10/24/2014 12:30,1,1.376,ACTIVE,215.0,337.46,60.03,1414168206,"033051125000135","019011112586793",35.34,20,0.312,304.05,451.47,48.3,51.6,0.369,85862.399999976,85880.199999988,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414168212,220502.00
10/24/2014 12:30,1,2.165,ACTIVE,214.9,321.16,60.03,1414168206,"040051121000116","019011112586793",26.58,16,0.304,300.09,450.63,57.2,53.9,0.372,100283.3,100304.3,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414168213,220503.00
10/24/2014 12:30,1,2.127,ACTIVE,214.5,394.43,60.03,1414168206,"040051121000068","019011112586793",24.51,18,0.332,304.17,450.12,51.8,54.0,0.109,92168.3,92187.3,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414168214,220504.00
10/24/2014 12:30,1,1.650,ACTIVE,215.2,337.50,60.03,1414168206,"033051125000118","019011112586793",32.80,18,0.341,301.49,452.53,53.8,60.0,0.289,114202.0000001,114225.5000001,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414168216,220505.00
10/24/2014 12:30,1,1.654,ACTIVE,214.6,444.59,60.03,1414168206,"033051125000150","019011112586793",32.54,19,0.339,302.56,453.28,53.5,48.7,0.130,113283.89999998,113307.39999998,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414168217,220506.00
10/24/2014 12:30,1,2.096,ACTIVE,215.2,397.66,60.03,1414168206,"040051121000185","019011112586793",26.25,19,0.318,301.91,450.64,54.7,47.9,0.112,102113.79999997,102134.39999993,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414168218,220507.00
10/24/2014 12:30,1,2.091,ACTIVE,215.0,389.95,60.03,1414168206,"040051121000195","019011112586793",26.31,19,0.280,302.84,450.26,54.7,57.9,0.133,100511.9,100532.5,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414168220,220508.00
10/24/2014 12:30,2,2.225,ACTIVE,214.19,353.47,60.022,1414168206,"274151322000083","019011112586793",29.40,24.80,0,327.32,388.34,66.2,62.0,0.477,286400.6,286400.6,2161,0,0,0,L,1151911521,1,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414168220,220509.00
10/24/2014 12:30,2,2.367,ACTIVE,215.09,361.29,60.028,1414168206,"274151322000076","019011112586793",29.90,27.00,0,330.33,391.34,71.6,67.2,0.504,300540.9,300540.9,2155,0,0,0,L,1151911521,1,123.14,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414168222,220510.00
10/24/2014 12:30,2,1.516,ACTIVE,214.41,427.41,60.028,1414168206,"274151322000094","019011112586793",39.32,27.50,0,391.04,477.61,60.5,56.5,0.429,218622.9,218622.9,2211,0,0,0,L,1151911521,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414168223,220511.00
10/24/2014 12:30,2,2.258,ACTIVE,213.96,355.88,60.017,1414168206,"274151322000052","019011112586793",29.20,26.80,0,326.42,388.94,66.8,62.5,0.468,287855.6,287855.6,2158,0,0,0,L,1151911521,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414168224,220512.00
10/24/2014 12:30,2,2.275,ACTIVE,214.41,349.56,60.022,1414168206,"274151322000085","019011112586793",29.12,24.50,0,330.03,388.94,67.1,62.8,0.468,287176.3,287176.3,2156,0,0,0,L,1151911521,1,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414168225,220513.00
10/24/2014 12:30,2,2.236,ACTIVE,214.41,351.07,60.028,1414168206,"274151322000087","019011112586793",28.07,34.30,0,327.92,386.23,63.6,59.4,0.442,272685.6,272685.6,2160,0,0,0,L,1151911521,1,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414168226,220514.00
10/24/2014 12:30,2,2.227,ACTIVE,213.96,345.96,60.028,1414168206,"274151322000088","019011112586793",28.94,25.50,0,328.22,387.44,65.3,61.1,0.442,278974.3,278974.3,2160,0,0,0,L,1151911521,1,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414168227,220515.00
10/24/2014 12:30,2,2.361,ACTIVE,214.64,361.29,60.022,1414168206,"274151322000095","019011112586793",29.62,25.80,0,327.02,391.64,70.8,66.4,0.491,297899.7,297899.7,2158,0,0,0,L,1151911521,1,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414168228,220516.00
10/24/2014 12:30,2,1.516,ACTIVE,215.09,431.02,60.017,1414168206,"274151322000068","019011112586793",39.58,28.50,0,397.35,476.10,60.9,56.8,0.415,217113.2,217113.2,2203,0,0,0,L,1151911521,1,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414168229,220517.00
10/24/2014 12:30,2,2.256,ACTIVE,214.19,358.28,60.028,1414168206,"274151322000054","019011112586793",29.22,26.80,0,327.92,389.54,66.7,62.5,0.451,284464.2,284464.2,2160,0,0,0,L,1151911521,1,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414168230,220518.00
10/24/2014 12:45,1,2.038,ACTIVE,214.8,339.48,60.03,1414169106,"040051121000097","019011112586793",27.29,19,0.296,304.12,449.12,55.3,40.0,0.368,101882.4,101894.9,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414169108,220519.00
10/24/2014 12:45,1,2.086,ACTIVE,214.4,383.17,60.00,1414169106,"040051121000095","019011112586793",24.24,19,0.296,305.88,443.78,50.3,49.4,0.327,90806.300000012,90817.199999988,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414169109,220520.00
10/24/2014 12:45,1,1.357,ACTIVE,215.2,380.32,60.03,1414169106,"033051125000132","019011112586793",33.60,19,0.266,319.06,430.99,45.3,35.6,0.174,88533.800000012,88543.5,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414169111,220521.00
10/24/2014 12:45,1,1.314,ACTIVE,215.2,352.14,60.03,1414169106,"033051125000135","019011112586793",35.84,20,0.299,327.72,441.98,46.8,37.4,0.359,85880.199999988,85890.699999988,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414169112,220522.00
10/24/2014 12:45,1,2.082,ACTIVE,214.9,396.01,60.00,1414169106,"040051121000116","019011112586793",26.73,17,0.261,300.81,448.05,55.3,41.0,0.255,100304.3,100316.60000001,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414169113,220523.00
10/24/2014 12:45,1,2.042,ACTIVE,214.9,415.21,60.00,1414169106,"040051121000068","019011112586793",24.73,18,0.308,308.20,446.59,50.2,39.2,0.147,92187.3,92198.6,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414169114,220524.00
10/24/2014 12:45,1,1.589,ACTIVE,215.4,426.70,60.03,1414169106,"033051125000118","019011112586793",34.20,18,0.298,303.34,449.07,54.1,55.5,0.076,114225.5000001,114237.9000001,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414169116,220525.00
10/24/2014 12:45,1,1.598,ACTIVE,215.3,417.37,60.00,1414169106,"033051125000150","019011112586793",33.90,19,0.349,303.75,450.03,53.9,57.2,0.083,113307.39999998,113319.69999993,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414169117,220526.00
10/24/2014 12:45,1,2.017,ACTIVE,215.2,404.07,60.00,1414169106,"040051121000185","019011112586793",26.57,19,0.317,304.35,448.39,53.3,41.3,0.227,102134.39999993,102146.29999997,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414169118,220527.00
10/24/2014 12:45,1,2.015,ACTIVE,214.5,333.45,60.00,1414169106,"040051121000195","019011112586793",26.64,19,0.328,303.44,447.84,53.4,55.4,0.309,100532.5,100544.5,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414169119,220528.00
10/24/2014 12:45,2,2.139,ACTIVE,214.64,347.16,59.996,1414169106,"274151322000083","019011112586793",29.72,23.50,0,331.83,371.51,64.3,60.2,0.464,286415.3,286415.3,2162,0,0,0,L,1151911521,1,122.91,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414169120,220529.00
10/24/2014 12:45,2,2.268,ACTIVE,215.09,352.27,59.975,1414169106,"274151322000076","019011112586793",30.28,25.30,0,333.93,374.51,69.5,65.2,0.486,300556.9,300556.9,2156,0,0,0,L,1151911521,1,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414169121,220530.00
10/24/2014 12:45,2,1.449,ACTIVE,214.19,425.91,60.006,1414169106,"274151322000094","019011112586793",39.92,26.50,0,404.27,457.17,59.1,55.1,0.411,218636.3,218636.3,2212,0,0,0,L,1151911521,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414169122,220531.00
10/24/2014 12:45,2,2.180,ACTIVE,214.19,349.86,60.001,1414169106,"274151322000052","019011112586793",29.40,25.80,0,332.43,371.51,64.9,60.7,0.455,287870.5,287870.5,2159,0,0,0,L,1151911521,1,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414169123,220532.00
10/24/2014 12:45,2,2.172,ACTIVE,214.41,351.67,60.001,1414169106,"274151322000085","019011112586793",29.52,23.50,0,333.33,372.11,65.0,60.8,0.451,287191.2,287191.2,2157,0,0,0,L,1151911521,1,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414169124,220533.00
10/24/2014 12:45,2,2.135,ACTIVE,214.64,348.36,60.001,1414169106,"274151322000087","019011112586793",28.67,34.30,0,332.73,370.90,62.0,57.9,0.433,272699.8,272699.8,2161,0,0,0,L,1151911521,1,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414169125,220534.00
10/24/2014 12:45,2,2.121,ACTIVE,214.19,351.07,59.996,1414169106,"274151322000088","019011112586793",29.46,24.80,0,332.73,371.21,63.3,59.1,0.424,278988.8,278988.8,2161,0,0,0,L,1151911521,1,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414169126,220535.00
10/24/2014 12:45,2,2.254,ACTIVE,214.19,347.46,60.017,1414169106,"274151322000095","019011112586793",30.10,24.00,0,332.13,376.31,68.7,64.4,0.468,297915.5,297915.5,2159,0,0,0,L,1151911521,1,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414169127,220536.00
10/24/2014 12:45,2,1.326,ACTIVE,215.09,447.25,60.001,1414169106,"274151322000068","019011112586793",42.04,27.30,0,401.56,466.19,57.5,53.5,0.393,217126.6,217126.6,2204,0,0,0,L,1151911521,1,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414169128,220537.00
10/24/2014 12:45,2,2.150,ACTIVE,214.41,349.56,60.006,1414169106,"274151322000054","019011112586793",29.70,25.50,0,332.43,372.11,64.6,60.5,0.446,284479.1,284479.1,2161,0,0,0,L,1151911521,1,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414169129,220538.00
10/24/2014 13:00,1,2.167,ACTIVE,215.2,336.30,60.03,1414170006,"040051121000097","019011112586793",26.97,19,0.358,302.48,449.07,58.1,60.9,0.372,101894.9,101907.1,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170008,220539.00
10/24/2014 13:00,1,2.166,ACTIVE,214.5,395.78,60.03,1414170006,"040051121000095","019011112586793",24.49,19,0.280,303.99,445.84,52.8,55.1,0.229,90817.199999988,90827.900000036,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170010,220540.00
10/24/2014 13:00,1,1.437,ACTIVE,215.4,406.82,60.03,1414170006,"033051125000132","019011112586793",32.75,19,0.272,319.56,438.38,46.8,35.1,0.117,88543.5,88553,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170011,220541.00
10/24/2014 13:00,1,1.376,ACTIVE,215.0,373.22,60.03,1414170006,"033051125000135","019011112586793",35.98,20,0.326,309.72,447.51,49.2,50.9,0.346,85890.699999988,85901.099999964,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170012,220542.00
10/24/2014 13:00,1,2.148,ACTIVE,215.0,421.34,60.03,1414170006,"040051121000116","019011112586793",27.22,17,0.279,300.91,448.20,58.2,49.5,0.143,100316.60000001,100328.60000001,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170013,220543.00
10/24/2014 13:00,1,2.167,ACTIVE,215.3,410.26,60.00,1414170006,"040051121000068","019011112586793",24.53,18,0.320,304.59,446.98,52.9,40.2,0.280,92198.6,92209.5,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170015,220544.00
10/24/2014 13:00,1,1.670,ACTIVE,214.8,357.75,60.03,1414170006,"033051125000118","019011112586793",32.30,19,0.262,301.90,449.58,53.6,38.4,0.344,114237.9000001,114250.1000001,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170016,220545.00
10/24/2014 13:00,1,1.681,ACTIVE,215.7,358.25,60.03,1414170006,"033051125000150","019011112586793",32.01,19,0.277,304.21,449.95,53.5,42.4,0.341,113319.69999993,113331.99999994,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170017,220546.00
10/24/2014 13:00,1,2.150,ACTIVE,215.6,324.29,60.03,1414170006,"040051121000185","019011112586793",26.38,19,0.288,302.47,448.23,56.4,61.9,0.374,102146.29999997,102157.89999993,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170019,220547.00
10/24/2014 13:00,1,2.100,ACTIVE,215.2,428.27,60.00,1414170006,"040051121000195","019011112586793",26.99,19,0.307,305.40,447.93,56.4,38.8,0.122,100544.5,100556.3,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170020,220548.00
10/24/2014 13:00,2,2.252,ACTIVE,214.19,346.26,60.033,1414170006,"274151322000083","019011112586793",29.60,23.00,0,332.13,374.21,67.5,63.2,0.477,286429.8,286429.8,2163,0,0,0,L,1151911521,1,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170022,220549.00
10/24/2014 13:00,2,2.365,ACTIVE,214.64,347.16,60.022,1414170006,"274151322000076","019011112586793",30.47,24.80,0,333.63,377.22,73.0,68.5,0.504,300572.6,300572.6,2157,0,0,0,L,1151911521,1,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170023,220550.00
10/24/2014 13:00,2,1.496,ACTIVE,214.41,428.61,60.022,1414170006,"274151322000094","019011112586793",40.20,26.30,0,395.25,457.47,62.0,57.9,0.429,218649.3,218649.3,2213,0,0,0,L,1151911521,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170024,220551.00
10/24/2014 13:00,2,2.264,ACTIVE,214.19,358.28,60.022,1414170006,"274151322000052","019011112586793",29.66,25.30,0,331.53,374.21,67.9,63.6,0.460,287885.1,287885.1,2160,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170024,220552.00
10/24/2014 13:00,2,2.281,ACTIVE,214.19,352.87,60.028,1414170006,"274151322000085","019011112586793",29.58,23.30,0,332.73,374.51,68.3,64.0,0.473,287205.8,287205.8,2158,0,0,0,L,1151911521,1,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170025,220553.00
10/24/2014 13:00,2,2.248,ACTIVE,214.41,359.78,60.022,1414170006,"274151322000087","019011112586793",28.71,34.50,0,332.13,372.71,65.3,61.1,0.442,272713.7,272713.7,2162,0,0,0,L,1151911521,1,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170026,220554.00
10/24/2014 13:00,2,2.230,ACTIVE,213.96,345.36,60.022,1414170006,"274151322000088","019011112586793",29.42,24.30,0,332.13,373.91,66.4,62.1,0.446,279003.0,279003.0,2162,0,0,0,L,1151911521,1,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170027,220555.00
10/24/2014 13:00,2,2.369,ACTIVE,214.87,357.38,60.038,1414170006,"274151322000095","019011112586793",30.02,23.50,0,331.83,376.31,72.0,67.6,0.491,297930.9,297930.9,2160,0,0,0,L,1151911521,1,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170028,220556.00
10/24/2014 13:00,2,1.477,ACTIVE,214.87,446.65,60.022,1414170006,"274151322000068","019011112586793",41.13,27.00,0,399.46,465.58,60.8,56.8,0.407,217139.8,217139.8,2205,0,0,0,L,1151911521,1,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170029,220557.00
10/24/2014 13:00,2,2.277,ACTIVE,214.19,353.77,60.028,1414170006,"274151322000054","019011112586793",29.44,25.30,0,331.53,375.11,68.0,63.7,0.446,284493.6,284493.6,2162,0,0,0,L,1151911521,1,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170030,220558.00
10/24/2014 13:15,1,2.753,ACTIVE,215.7,346.93,60.00,1414170906,"040051121000097","019011112586793",26.61,20,0.320,303.08,450.91,72.9,68.8,0.347,101907.1,101929.9,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170908,220559.00
10/24/2014 13:15,1,2.732,ACTIVE,215.2,344.12,60.03,1414170906,"040051121000095","019011112586793",24.15,20,0.282,302.11,448.00,65.6,60.5,0.310,90827.900000036,90848.199999988,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170909,220560.00
10/24/2014 13:15,1,1.670,ACTIVE,215.3,344.27,60.00,1414170906,"033051125000132","019011112586793",36.62,20,0.322,302.89,448.47,60.8,59.6,0.412,88553,88572.100000024,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170911,220561.00
10/24/2014 13:15,1,1.852,ACTIVE,216.0,358.98,60.03,1414170906,"033051125000135","019011112586793",28.92,21,0.256,305.02,451.85,53.3,41.8,0.340,85901.099999964,85920.299999952,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170912,220562.00
10/24/2014 13:15,1,2.727,ALERT,215.3,347.67,60.03,1414170906,"040051121000116","019011112586793",26.61,18,0.314,300.85,449.65,72.2,67.5,0.343,100328.60000001,100351.20000003,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1414170914,220563.00
10/24/2014 13:15,1,2.734,ACTIVE,216.0,328.34,60.00,1414170906,"040051121000068","019011112586793",24.13,19,0.287,305.86,449.03,65.6,61.7,0.314,92209.5,92230.4,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170915,220564.00
10/24/2014 13:15,1,2.008,ACTIVE,215.5,334.28,60.03,1414170906,"033051125000118","019011112586793",39.94,20,0.354,303.08,449.52,79.8,76.1,0.374,114250.1000001,114274.5000001,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170916,220565.00
10/24/2014 13:15,1,2.012,ACTIVE,216.1,347.60,60.03,1414170906,"033051125000150","019011112586793",39.98,20,0.354,303.29,452.18,80.0,76.3,0.379,113331.99999994,113356.39999998,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170917,220566.00
10/24/2014 13:15,1,2.691,ACTIVE,215.9,344.20,60.00,1414170906,"040051121000185","019011112586793",26.23,20,0.306,303.72,450.79,70.2,65.9,0.332,102157.89999993,102180.49999995,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170919,220567.00
10/24/2014 13:15,1,2.722,ALERT,215.7,344.48,60.03,1414170906,"040051121000195","019011112586793",26.02,20,0.309,305.71,449.08,70.4,66.4,0.337,100556.3,100579.1,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414170920,220568.00
10/24/2014 13:15,2,2.857,ACTIVE,214.87,351.67,59.996,1414170906,"274151322000083","019011112586793",29.20,28.30,0,330.33,401.56,84.5,79.6,0.331,286456.3,286456.3,2164,0,0,0,L,1151911521,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170921,220569.00
10/24/2014 13:15,2,3.055,ACTIVE,216.00,350.47,60.001,1414170906,"274151322000076","019011112586793",29.50,29.50,0,332.43,406.97,91.3,86.2,0.354,300601.2,300601.2,2158,0,0,0,L,1151911521,1,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170922,220570.00
