ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/24/2014 13:15,2,1.945,ALERT,215.32,433.72,60.017,1414170906,"274151322000094","019011112586793",39.02,30.80,0,301.17,532.01,77.0,72.3,0.544,218672.1,218672.1,2214,0,0,0,L,1151911521,1,123.36,124.04,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170924,220571.00
10/24/2014 13:15,2,2.889,ACTIVE,215.09,353.17,59.996,1414170906,"274151322000052","019011112586793",29.04,29.80,0,331.53,402.46,85.0,80.1,0.331,287911.7,287911.7,2161,0,0,0,L,1151911521,1,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170925,220572.00
10/24/2014 13:15,2,2.879,ACTIVE,215.32,343.85,59.980,1414170906,"274151322000085","019011112586793",29.46,27.50,0,332.43,402.46,85.8,80.9,0.323,287232.8,287232.8,2159,0,0,0,L,1151911521,1,124.49,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170926,220573.00
10/24/2014 13:15,2,2.879,ACTIVE,215.32,350.77,60.006,1414170906,"274151322000087","019011112586793",27.83,39.30,0,330.63,401.56,81.2,76.4,0.309,272739.4,272739.4,2163,0,0,0,L,1151911521,1,123.81,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170927,220574.00
10/24/2014 13:15,2,2.852,ACTIVE,215.09,343.85,59.990,1414170906,"274151322000088","019011112586793",28.94,28.00,0,331.83,403.07,83.5,78.7,0.314,279029.3,279029.3,2163,0,0,0,L,1151911521,1,124.27,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170928,220575.00
10/24/2014 13:15,2,3.035,ACTIVE,215.09,342.95,60.017,1414170906,"274151322000095","019011112586793",29.38,28.30,0,330.33,405.47,90.4,85.3,0.340,297959.3,297959.3,2161,0,0,0,L,1151911521,1,123.81,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170929,220576.00
10/24/2014 13:15,2,1.980,ACTIVE,216.22,422.60,60.017,1414170906,"274151322000068","019011112586793",38.55,31.80,0,397.66,479.41,77.5,72.9,0.535,217164.2,217164.2,2206,0,0,0,L,1151911521,1,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170930,220577.00
10/24/2014 13:15,2,2.906,ACTIVE,215.32,349.26,60.033,1414170906,"274151322000054","019011112586793",28.94,30.30,0,330.93,402.46,85.2,80.3,0.323,284520.4,284520.4,2163,0,0,0,L,1151911521,1,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414170931,220578.00
10/24/2014 13:30,1,6.771,ACTIVE,216.9,352.94,60.03,1414171806,"040051121000097","019011112586793",26.61,22,0.802,301.95,451.49,179.3,172.6,0.791,101929.9,101950.8,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414171808,220579.00
10/24/2014 13:30,1,6.657,ACTIVE,216.6,360.29,60.00,1414171806,"040051121000095","019011112586793",23.71,22,0.706,300.95,447.98,157.0,151.8,0.696,90848.199999988,90865.800000012,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414171810,220580.00
10/24/2014 13:30,1,4.323,ACTIVE,216.4,362.38,60.00,1414171806,"033051125000132","019011112586793",35.19,22,0.674,302.26,447.02,151.4,145.0,0.675,88572.100000024,88589.699999988,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414171811,220581.00
10/24/2014 13:30,1,4.325,ACTIVE,216.5,354.77,60.00,1414171806,"033051125000135","019011112586793",35.24,23,0.684,304.25,451.50,151.6,147.2,0.673,85920.299999952,85937.199999988,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414171812,220582.00
10/24/2014 13:30,1,6.877,ACTIVE,215.7,376.86,60.00,1414171806,"040051121000116","019011112586793",26.26,19,0.810,301.14,450.74,179.7,173.7,0.795,100351.20000003,100372.29999999,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414171814,220583.00
10/24/2014 13:30,1,6.970,ACTIVE,216.0,334.72,60.00,1414171806,"040051121000068","019011112586793",23.73,21,0.737,304.23,450.01,164.6,158.5,0.734,92230.4,92249,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414171815,220584.00
10/24/2014 13:30,1,5.039,ACTIVE,216.3,325.60,60.00,1414171806,"033051125000118","019011112586793",40.16,22,0.909,312.99,414.07,201.3,195.3,0.890,114274.5000001,114297.9000001,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414171817,220585.00
10/24/2014 13:30,1,5.017,ACTIVE,217.2,326.90,60.00,1414171806,"033051125000150","019011112586793",40.46,22,0.908,312.23,416.80,202.0,195.8,0.885,113356.39999998,113379.79999996,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414171818,220586.00
10/24/2014 13:30,1,7.014,ACTIVE,217.1,358.94,60.00,1414171806,"040051121000185","019011112586793",26.30,22,0.820,302.57,450.61,183.5,177.4,0.808,102180.49999995,102201.39999993,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414171819,220587.00
10/24/2014 13:30,1,7.164,ACTIVE,215.9,351.21,60.00,1414171806,"040051121000195","019011112586793",26.25,22,0.837,303.44,450.42,187.1,179.8,0.824,100579.1,100600.1,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414171821,220588.00
10/24/2014 13:30,2,6.920,ACTIVE,216.45,356.78,59.996,1414171806,"274151322000083","019011112586793",29.00,31.50,0,328.52,400.66,203.2,194.2,0.795,286480.6,286480.6,2165,0,0,0,L,1151911521,1,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414171821,220589.00
10/24/2014 13:30,2,7.414,ACTIVE,217.13,373.31,60.006,1414171806,"274151322000076","019011112586793",29.48,33.80,0,331.53,412.08,221.4,211.8,0.866,300627.4,300627.4,2159,0,0,0,L,1151911521,1,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414171822,220590.00
10/24/2014 13:30,2,4.682,ALERT,216.67,443.64,60.001,1414171806,"274151322000094","019011112586793",39.94,31.00,0,299.37,519.69,189.1,180.6,0.734,218692.2,218692.2,2216,0,0,0,L,1151911521,1,124.27,124.49,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414171824,220591.00
10/24/2014 13:30,2,6.996,ACTIVE,216.90,375.11,60.001,1414171806,"274151322000052","019011112586793",28.94,33.50,0,327.92,400.66,204.9,195.8,0.782,287936.1,287936.1,2162,0,0,0,L,1151911521,1,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414171825,220592.00
10/24/2014 13:30,2,7.018,ACTIVE,216.90,368.20,59.996,1414171806,"274151322000085","019011112586793",28.94,30.30,0,329.73,401.56,205.8,196.7,0.787,287257.4,287257.4,2160,0,0,0,L,1151911521,1,124.94,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414171826,220593.00
10/24/2014 13:30,2,6.947,ACTIVE,216.67,371.21,60.006,1414171806,"274151322000087","019011112586793",27.63,43.60,0,329.43,401.56,194.4,185.7,0.747,272762.7,272762.7,2164,0,0,0,L,1151911521,1,124.72,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414171827,220594.00
10/24/2014 13:30,2,7.006,ACTIVE,216.45,374.81,60.006,1414171806,"274151322000088","019011112586793",28.67,30.50,0,329.43,400.96,203.1,194.1,0.751,279053.3,279053.3,2164,0,0,0,L,1151911521,1,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414171828,220595.00
10/24/2014 13:30,2,7.287,ACTIVE,216.45,362.79,59.969,1414171806,"274151322000095","019011112586793",29.64,32.80,0,329.73,410.28,218.6,209.1,0.822,297985.3,297985.3,2162,0,0,0,L,1151911521,1,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414171829,220596.00
10/24/2014 13:30,2,0.266,ALERT,217.58,493.24,60.006,1414171806,"274151322000068","019011112586793",47.29,32.00,0,384.43,522.69,12.9,10.5,0.062,217183.9,217183.9,2207,0,0,0,L,1151911521,1,124.72,124.49,0001,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414171831,220597.00
10/24/2014 13:30,2,7.094,ACTIVE,216.45,353.77,60.001,1414171806,"274151322000054","019011112586793",28.59,33.50,0,327.62,401.56,205.3,196.2,0.773,284544.8,284544.8,2164,0,0,0,L,1151911521,1,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414171832,220598.00
10/24/2014 13:45,1,3.771,ACTIVE,216.6,329.71,60.03,1414172706,"040051121000097","019011112586793",26.36,23,0.439,304.17,396.78,98.9,94.7,0.453,101950.8,101979.4,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414172708,220599.00
10/24/2014 13:45,1,3.790,ACTIVE,215.5,324.51,60.03,1414172706,"040051121000095","019011112586793",23.59,24,0.390,303.47,390.90,89.0,83.8,0.412,90865.800000012,90891.300000012,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414172709,220600.00
10/24/2014 13:45,1,2.445,ACTIVE,216.5,339.74,60.03,1414172706,"033051125000132","019011112586793",34.92,23,0.371,304.24,391.22,84.9,79.9,0.395,88589.699999988,88614,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414172711,220601.00
10/24/2014 13:45,1,2.449,ACTIVE,216.4,352.95,60.03,1414172706,"033051125000135","019011112586793",34.62,24,0.375,305.58,390.24,84.3,80.9,0.395,85937.199999988,85961.299999952,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414172712,220602.00
10/24/2014 13:45,1,3.879,ALERT,215.4,355.70,60.03,1414172706,"040051121000116","019011112586793",26.07,20,0.446,302.18,393.67,100.6,95.7,0.463,100372.29999999,100400.49999998,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414172713,220603.00
10/24/2014 13:45,1,3.945,ACTIVE,216.0,330.91,60.00,1414172706,"040051121000068","019011112586793",23.77,23,0.413,303.05,391.79,93.3,89.0,0.433,92249,92274.7,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414172715,220604.00
10/24/2014 13:45,1,2.885,ACTIVE,216.0,329.41,60.03,1414172706,"033051125000118","019011112586793",39.92,23,0.514,301.35,408.15,114.6,110.8,0.528,114297.9000001,114329.6000001,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414172716,220605.00
10/24/2014 13:45,1,2.915,ACTIVE,216.2,331.91,60.03,1414172706,"033051125000150","019011112586793",39.69,24,0.516,301.12,409.43,115.1,110.8,0.525,113379.79999996,113411.49999995,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414172717,220606.00
10/24/2014 13:45,1,4.029,ACTIVE,216.2,324.91,60.03,1414172706,"040051121000185","019011112586793",25.85,24,0.459,303.90,398.11,103.6,99.0,0.475,102201.39999993,102229.39999993,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414172718,220607.00
10/24/2014 13:45,1,4.137,ALERT,215.8,340.10,60.03,1414172706,"040051121000195","019011112586793",26.03,24,0.476,300.59,395.74,107.1,102.3,0.493,100600.1,100628.3,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1414172720,220608.00
10/24/2014 13:45,2,3.885,ACTIVE,215.32,354.97,59.985,1414172706,"274151322000083","019011112586793",29.00,32.80,0,321.61,400.96,114.1,108.2,0.451,286513.5,286513.5,2166,0,0,0,L,1151911521,1,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414172721,220609.00
10/24/2014 13:45,2,4.162,ACTIVE,216.45,349.86,60.012,1414172706,"274151322000076","019011112586793",29.14,34.50,0,319.21,406.97,122.8,116.6,0.482,300662.8,300662.8,2160,0,0,0,L,1151911521,1,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414172722,220610.00
10/24/2014 13:45,2,2.537,ALERT,215.77,426.21,60.012,1414172706,"274151322000094","019011112586793",40.22,35.80,0,391.04,519.99,102.7,97.2,0.389,218721.5,218721.5,2218,0,0,0,L,1151911521,1,123.59,124.04,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414172724,220611.00
10/24/2014 13:45,2,3.941,ACTIVE,215.32,347.76,60.017,1414172706,"274151322000052","019011112586793",28.61,34.80,0,320.71,400.66,114.2,108.3,0.442,287969.0,287969.0,2163,0,0,0,L,1151911521,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414172725,220612.00
10/24/2014 13:45,2,3.986,ACTIVE,215.54,350.17,60.017,1414172706,"274151322000085","019011112586793",28.57,31.80,0,320.41,400.96,115.4,109.4,0.442,287290.7,287290.7,2161,0,0,0,L,1151911521,1,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414172726,220613.00
10/24/2014 13:45,2,3.924,ACTIVE,215.77,352.87,60.017,1414172706,"274151322000087","019011112586793",27.19,46.20,0,318.61,400.96,108.0,102.3,0.415,272794.0,272794.0,2165,0,0,0,L,1151911521,1,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414172727,220614.00
10/24/2014 13:45,2,3.895,ACTIVE,215.54,352.27,60.017,1414172706,"274151322000088","019011112586793",28.55,33.00,0,320.41,401.86,112.5,106.7,0.415,279085.9,279085.9,2165,0,0,0,L,1151911521,1,124.27,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414172729,220615.00
10/24/2014 13:45,2,4.182,ACTIVE,215.54,354.97,60.017,1414172706,"274151322000095","019011112586793",28.84,34.30,0,321.31,404.27,122.1,115.9,0.455,298020.5,298020.5,2163,0,0,0,L,1151911521,1,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414172730,220616.00
10/24/2014 13:45,2,2.654,ALERT,216.45,417.19,60.033,1414172706,"274151322000068","019011112586793",39.12,35.20,0,386.83,520.29,105.5,99.9,0.407,217211.7,217211.7,2209,0,0,0,L,1151911521,1,124.27,124.04,0001,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414172732,220617.00
10/24/2014 13:45,2,3.928,ACTIVE,215.77,350.77,60.006,1414172706,"274151322000054","019011112586793",28.78,34.80,0,321.91,402.16,114.5,108.6,0.433,284577.9,284577.9,2165,0,0,0,L,1151911521,1,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414172733,220618.00
10/24/2014 14:00,1,4.288,ACTIVE,215.3,346.91,60.03,1414173605,"040051121000097","019011112586793",25.85,25,0.493,300.02,386.86,110.3,105.7,0.506,101979.4,102010.2,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414173608,220619.00
10/24/2014 14:00,1,4.312,ACTIVE,214.5,322.19,60.03,1414173605,"040051121000095","019011112586793",23.24,26,0.442,300.38,378.63,99.7,94.6,0.454,90891.300000012,90918.600000024,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414173609,220620.00
10/24/2014 14:00,1,2.778,ACTIVE,215.1,353.79,60.03,1414173605,"033051125000132","019011112586793",34.69,25,0.423,302.15,378.81,95.9,90.7,0.445,88614,88640.199999988,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414173611,220621.00
10/24/2014 14:00,1,2.786,ACTIVE,215.3,322.33,60.07,1414173605,"033051125000135","019011112586793",34.38,26,0.428,302.92,377.57,95.3,91.6,0.443,85961.299999952,85987.299999952,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414173612,220622.00
10/24/2014 14:00,1,4.429,ACTIVE,214.5,331.78,60.03,1414173605,"040051121000116","019011112586793",25.82,22,0.510,299.80,383.52,113.8,108.7,0.522,100400.49999998,100431.20000003,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414173613,220623.00
10/24/2014 14:00,1,4.581,ACTIVE,215.1,355.09,60.03,1414173605,"040051121000068","019011112586793",23.37,25,0.476,302.15,379.94,106.5,102.1,0.490,92274.7,92302.8,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414173615,220624.00
10/24/2014 14:00,1,3.395,ACTIVE,215.0,363.32,60.03,1414173605,"033051125000118","019011112586793",39.15,25,0.596,299.34,391.29,132.2,127.4,0.599,114329.6000001,114364.2000001,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414173616,220625.00
10/24/2014 14:00,1,3.400,ACTIVE,215.3,350.82,60.03,1414173605,"033051125000150","019011112586793",39.48,26,0.603,299.37,392.44,133.6,128.9,0.607,113411.49999995,113446.09999997,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414173617,220626.00
10/24/2014 14:00,1,4.689,ACTIVE,215.0,352.81,60.03,1414173605,"040051121000185","019011112586793",25.55,26,0.535,300.00,385.62,119.2,114.5,0.542,102229.39999993,102260.09999998,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414173618,220627.00
10/24/2014 14:00,1,4.717,ACTIVE,214.6,321.92,60.03,1414173605,"040051121000195","019011112586793",25.70,26,0.541,300.63,385.65,120.6,115.6,0.553,100628.3,100659.3,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414173620,220628.00
10/24/2014 14:00,2,4.455,ACTIVE,214.19,355.28,60.017,1414173605,"274151322000083","019011112586793",28.25,36.00,0,321.91,393.75,127.5,121.1,0.508,286548.8,286548.8,2167,0,0,0,L,1151911521,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414173621,220629.00
10/24/2014 14:00,2,4.689,ACTIVE,214.87,344.45,60.017,1414173605,"274151322000076","019011112586793",28.88,38.20,0,323.41,397.66,137.1,130.4,0.539,300700.9,300700.9,2161,0,0,0,L,1151911521,1,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414173622,220630.00
10/24/2014 14:00,2,2.980,ACTIVE,214.41,418.39,60.012,1414173605,"274151322000094","019011112586793",38.80,38.00,0,395.55,459.57,117.9,111.9,0.464,218754.0,218754.0,2220,0,0,0,L,1151911521,1,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414173623,220631.00
10/24/2014 14:00,2,4.430,ACTIVE,214.41,342.95,60.012,1414173605,"274151322000052","019011112586793",28.41,38.60,0,322.51,393.75,127.4,121.1,0.495,288004.3,288004.3,2164,0,0,0,L,1151911521,1,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414173624,220632.00
10/24/2014 14:00,2,4.494,ACTIVE,214.64,357.68,60.012,1414173605,"274151322000085","019011112586793",28.31,34.50,0,322.81,394.65,128.7,122.3,0.499,287326.5,287326.5,2162,0,0,0,L,1151911521,1,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414173625,220633.00
10/24/2014 14:00,2,4.426,ACTIVE,214.41,342.05,60.017,1414173605,"274151322000087","019011112586793",26.66,50.00,0,323.11,391.04,119.3,113.3,0.460,272827.3,272827.3,2166,0,0,0,L,1151911521,1,122.68,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414173626,220634.00
10/24/2014 14:00,2,4.445,ACTIVE,213.96,344.15,60.017,1414173605,"274151322000088","019011112586793",27.95,36.00,0,322.51,393.75,125.7,119.4,0.477,279120.8,279120.8,2166,0,0,0,L,1151911521,1,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414173627,220635.00
10/24/2014 14:00,2,4.693,ACTIVE,214.19,344.76,60.017,1414173605,"274151322000095","019011112586793",28.63,37.50,0,321.61,397.66,136.0,129.4,0.517,298058.3,298058.3,2164,0,0,0,L,1151911521,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414173628,220636.00
10/24/2014 14:00,2,3.010,ACTIVE,215.09,413.89,60.017,1414173605,"274151322000068","019011112586793",38.55,38.20,0,398.26,461.68,117.5,111.5,0.455,217244.5,217244.5,2211,0,0,0,L,1151911521,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414173629,220637.00
10/24/2014 14:00,2,4.465,ACTIVE,214.19,341.15,60.017,1414173605,"274151322000054","019011112586793",28.25,38.00,0,321.91,394.65,127.7,121.3,0.486,284613.3,284613.3,2166,0,0,0,L,1151911521,1,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414173630,220638.00
10/24/2014 14:15,1,2.402,ACTIVE,216.1,390.80,60.07,1414174506,"040051121000097","019011112586793",26.53,25,0.325,301.38,451.69,63.4,71.7,0.180,102010.2,102029.2,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414174508,220639.00
10/24/2014 14:15,1,2.580,ACTIVE,215.9,396.18,60.07,1414174506,"040051121000095","019011112586793",21.34,26,0.255,298.55,447.67,54.8,42.2,0.251,90918.600000024,90935.300000012,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414174510,220640.00
10/24/2014 14:15,1,1.602,ACTIVE,215.7,398.03,60.03,1414174506,"033051125000132","019011112586793",32.23,25,0.290,299.94,447.07,51.3,39.9,0.233,88640.199999988,88655.699999988,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414174511,220641.00
10/24/2014 14:15,1,1.585,ACTIVE,216.3,323.90,60.07,1414174506,"033051125000135","019011112586793",33.65,26,0.343,302.01,451.56,53.0,56.7,0.351,85987.299999952,86002.5,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414174512,220642.00
10/24/2014 14:15,1,2.589,ACTIVE,215.6,405.91,60.03,1414174506,"040051121000116","019011112586793",21.29,22,0.263,300.88,450.58,54.8,57.5,0.097,100431.20000003,100449.79999999,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414174513,220643.00
10/24/2014 14:15,1,2.442,ACTIVE,216.2,337.17,60.07,1414174506,"040051121000068","019011112586793",23.77,25,0.359,301.84,450.16,57.7,44.4,0.390,92302.8,92319.4,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414174515,220644.00
10/24/2014 14:15,1,1.791,ACTIVE,216.5,337.91,60.03,1414174506,"033051125000118","019011112586793",39.51,25,0.309,300.00,377.67,70.4,66.7,0.338,114364.2000001,114385.3000001,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414174516,220645.00
10/24/2014 14:15,1,1.787,ALERT,216.1,332.01,60.03,1414174506,"033051125000150","019011112586793",39.61,25,0.309,301.08,378.55,70.4,66.7,0.338,113446.09999997,113467.29999996,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414174518,220646.00
10/24/2014 14:15,1,2.393,ACTIVE,216.2,395.29,60.03,1414174506,"040051121000185","019011112586793",25.78,26,0.347,302.80,451.33,61.4,54.8,0.154,102260.09999998,102278.39999993,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414174519,220647.00
10/24/2014 14:15,1,2.577,ACTIVE,215.9,337.02,60.07,1414174506,"040051121000195","019011112586793",21.10,26,0.302,299.21,450.54,54.1,63.2,0.349,100659.3,100677.3,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414174520,220648.00
10/24/2014 14:15,2,2.498,ACTIVE,215.54,364.59,60.054,1414174506,"274151322000083","019011112586793",29.12,33.50,0,317.40,381.12,73.6,69.1,0.521,286570.8,286570.8,2168,0,0,0,L,1151911521,1,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414174521,220649.00
10/24/2014 14:15,2,2.656,ACTIVE,216.00,342.95,60.038,1414174506,"274151322000076","019011112586793",29.44,36.50,0,323.41,387.14,79.2,74.6,0.305,300725.0,300725.0,2162,0,0,0,L,1151911521,1,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414174522,220650.00
10/24/2014 14:15,2,1.725,ACTIVE,215.54,422.30,60.028,1414174506,"274151322000094","019011112586793",38.41,35.40,0,391.94,455.06,67.3,63.0,0.473,218774.0,218774.0,2221,0,0,0,L,1151911521,1,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414174523,220651.00
10/24/2014 14:15,2,2.531,ACTIVE,215.32,354.97,60.022,1414174506,"274151322000052","019011112586793",28.78,35.80,0,321.31,380.82,73.8,69.4,0.508,288026.5,288026.5,2165,0,0,0,L,1151911521,1,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414174524,220652.00
10/24/2014 14:15,2,2.535,ACTIVE,216.00,363.99,60.028,1414174506,"274151322000085","019011112586793",28.96,32.40,0,321.91,382.03,74.4,69.9,0.521,287348.8,287348.8,2163,0,0,0,L,1151911521,1,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414174525,220653.00
10/24/2014 14:15,2,2.516,ACTIVE,215.54,354.67,60.028,1414174506,"274151322000087","019011112586793",27.25,48.80,0,321.91,378.42,69.4,65.1,0.464,272848.0,272848.0,2167,0,0,0,L,1151911521,1,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414174526,220654.00
10/24/2014 14:15,2,2.486,ACTIVE,215.09,363.69,60.028,1414174506,"274151322000088","019011112586793",28.67,33.30,0,321.01,381.12,72.2,67.8,0.486,279142.5,279142.5,2167,0,0,0,L,1151911521,1,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414174527,220655.00
10/24/2014 14:15,2,2.656,ACTIVE,215.32,341.45,60.043,1414174506,"274151322000095","019011112586793",29.20,36.30,0,318.61,383.23,78.5,73.9,0.292,298081.9,298081.9,2165,0,0,0,L,1151911521,1,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414174528,220656.00
10/24/2014 14:15,2,1.682,ACTIVE,216.00,421.40,60.028,1414174506,"274151322000068","019011112586793",39.12,35.20,0,391.34,459.87,67.3,63.1,0.464,217264.7,217264.7,2212,0,0,0,L,1151911521,1,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414174529,220657.00
10/24/2014 14:15,2,2.535,ACTIVE,215.54,357.08,60.028,1414174506,"274151322000054","019011112586793",28.71,35.80,0,321.61,382.03,73.7,69.2,0.491,284635.4,284635.4,2167,0,0,0,L,1151911521,1,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414174530,220658.00
10/24/2014 14:30,1,2.308,ACTIVE,216.1,409.80,60.03,1414175407,"040051121000097","019011112586793",26.65,25,0.363,301.96,451.28,61.2,69.5,0.124,102029.2,102043.6,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414175409,220659.00
10/24/2014 14:30,1,2.354,ACTIVE,215.8,396.72,60.03,1414175407,"040051121000095","019011112586793",23.74,25,0.259,303.26,446.05,55.6,40.8,0.295,90935.300000012,90947.900000036,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414175411,220660.00
10/24/2014 14:30,1,1.550,ACTIVE,216.6,426.53,60.03,1414175407,"033051125000132","019011112586793",31.46,24,0.272,306.55,443.41,48.5,37.0,0.096,88655.699999988,88666.600000024,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414175412,220661.00
10/24/2014 14:30,1,1.467,ACTIVE,216.4,430.16,60.00,1414175407,"033051125000135","019011112586793",35.47,25,0.283,307.98,448.74,51.8,56.1,0.105,86002.5,86014.5,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414175413,220662.00
10/24/2014 14:30,1,2.354,ACTIVE,216.1,407.08,60.03,1414175407,"040051121000116","019011112586793",26.06,22,0.293,300.82,448.28,61.0,45.6,0.248,100449.79999999,100462.29999999,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414175414,220663.00
10/24/2014 14:30,1,2.317,ACTIVE,216.4,422.24,60.03,1414175407,"040051121000068","019011112586793",24.17,24,0.262,305.91,440.70,55.7,41.5,0.132,92319.4,92332.3,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414175416,220664.00
10/24/2014 14:30,1,1.707,ACTIVE,216.5,348.26,60.00,1414175407,"033051125000118","019011112586793",39.93,24,0.297,318.46,351.82,67.8,64.2,0.325,114385.3000001,114401.5000001,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414175417,220665.00
10/24/2014 14:30,1,1.702,ACTIVE,216.5,332.71,60.00,1414175407,"033051125000150","019011112586793",40.07,24,0.299,318.31,351.16,67.9,64.5,0.325,113467.29999996,113483.39999998,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414175418,220666.00
10/24/2014 14:30,1,2.290,ACTIVE,216.3,341.45,60.03,1414175407,"040051121000185","019011112586793",25.95,25,0.319,304.10,447.40,59.1,65.7,0.308,102278.39999993,102292.29999997,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414175420,220667.00
10/24/2014 14:30,1,2.454,ACTIVE,216.0,400.62,60.03,1414175407,"040051121000195","019011112586793",22.01,25,0.288,303.81,447.91,53.7,43.7,0.274,100677.3,100689.4,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414175421,220668.00
10/24/2014 14:30,2,2.408,ACTIVE,215.77,357.38,60.022,1414175407,"274151322000083","019011112586793",29.20,31.30,0,332.73,375.71,71.2,66.8,0.499,286587.7,286587.7,2169,0,0,0,L,1151911521,1,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414175422,220669.00
10/24/2014 14:30,2,2.535,ACTIVE,215.77,363.69,60.006,1414175407,"274151322000076","019011112586793",29.86,33.00,0,329.13,379.02,76.6,72.0,0.544,300742.9,300742.9,2163,0,0,0,L,1151911521,1,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414175423,220670.00
10/24/2014 14:30,2,1.594,ACTIVE,216.00,436.43,60.006,1414175407,"274151322000094","019011112586793",39.80,33.80,0,390.44,458.97,64.2,60.1,0.446,218789.1,218789.1,2222,0,0,0,L,1151911521,1,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414175424,220671.00
10/24/2014 14:30,2,2.422,ACTIVE,215.32,359.48,60.006,1414175407,"274151322000052","019011112586793",29.10,33.50,0,332.43,375.71,71.4,67.0,0.491,288043.3,288043.3,2166,0,0,0,L,1151911521,1,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414175425,220672.00
10/24/2014 14:30,2,2.436,ACTIVE,215.77,361.29,60.012,1414175407,"274151322000085","019011112586793",29.06,30.00,0,333.33,376.62,71.7,67.2,0.499,287365.8,287365.8,2164,0,0,0,L,1151911521,1,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414175426,220673.00
10/24/2014 14:30,2,2.424,ACTIVE,215.54,358.58,60.001,1414175407,"274151322000087","019011112586793",27.71,47.50,0,332.43,374.21,68.1,63.8,0.446,272863.9,272863.9,2168,0,0,0,L,1151911521,1,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414175427,220674.00
10/24/2014 14:30,2,2.359,ACTIVE,215.54,354.37,60.022,1414175407,"274151322000088","019011112586793",29.14,31.00,0,333.33,375.11,69.7,65.4,0.468,279159.0,279159.0,2168,0,0,0,L,1151911521,1,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414175428,220675.00
10/24/2014 14:30,2,2.553,ACTIVE,216.00,359.78,60.028,1414175407,"274151322000095","019011112586793",29.34,32.80,0,328.22,377.52,75.8,71.2,0.517,298099.8,298099.8,2166,0,0,0,L,1151911521,1,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414175429,220676.00
10/24/2014 14:30,2,1.691,ACTIVE,216.22,414.79,60.012,1414175407,"274151322000068","019011112586793",37.89,33.30,0,392.55,461.68,64.8,60.6,0.442,217279.9,217279.9,2213,0,0,0,L,1151911521,1,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414175430,220677.00
10/24/2014 14:30,2,2.416,ACTIVE,215.09,362.19,60.001,1414175407,"274151322000054","019011112586793",29.14,33.50,0,332.13,376.31,71.2,66.8,0.477,284652.3,284652.3,2168,0,0,0,L,1151911521,1,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414175431,220678.00
10/24/2014 14:45,1,2.505,ACTIVE,215.2,333.81,60.00,1414176306,"040051121000097","019011112586793",26.56,24,0.289,302.35,451.65,66.2,61.9,0.318,102043.6,102057.6,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414176308,220679.00
10/24/2014 14:45,1,2.522,ACTIVE,215.1,306.87,60.03,1414176306,"040051121000095","019011112586793",23.95,25,0.360,298.45,445.77,60.1,65.5,0.361,90947.900000036,90960.199999988,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414176310,220680.00
10/24/2014 14:45,1,1.683,ACTIVE,215.2,367.44,60.03,1414176306,"033051125000132","019011112586793",31.01,24,0.323,322.35,442.05,51.9,52.6,0.349,88666.600000024,88677,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414176311,220681.00
10/24/2014 14:45,1,1.677,ACTIVE,215.9,344.96,60.03,1414176306,"033051125000135","019011112586793",32.04,24,0.279,305.23,449.18,53.5,42.3,0.373,86014.5,86026.399999976,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414176312,220682.00
10/24/2014 14:45,1,2.681,ACTIVE,215.1,396.41,60.03,1414176306,"040051121000116","019011112586793",22.01,22,0.290,300.79,448.20,58.7,64.9,0.133,100462.29999999,100475.70000003,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414176313,220683.00
10/24/2014 14:45,1,2.493,ACTIVE,215.3,433.70,60.03,1414176306,"040051121000068","019011112586793",24.34,23,0.331,303.48,447.99,60.3,53.8,0.087,92332.3,92344.9,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414176315,220684.00
10/24/2014 14:45,1,1.856,ACTIVE,214.8,326.26,60.03,1414176306,"033051125000118","019011112586793",39.87,24,0.326,303.78,452.20,73.6,69.8,0.352,114401.5000001,114417.2000001,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414176316,220685.00
10/24/2014 14:45,1,1.857,ACTIVE,215.6,328.49,60.03,1414176306,"033051125000150","019011112586793",39.88,24,0.326,317.62,351.92,73.7,70.0,0.352,113483.39999998,113499.09999997,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414176317,220686.00
10/24/2014 14:45,1,2.492,ACTIVE,215.6,362.27,60.03,1414176306,"040051121000185","019011112586793",25.98,24,0.307,300.09,449.57,64.4,55.1,0.402,102292.29999997,102305.59999998,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414176319,220687.00
10/24/2014 14:45,1,2.693,ACTIVE,215.5,338.91,60.03,1414176306,"040051121000195","019011112586793",20.06,24,0.322,304.56,447.82,53.7,48.5,0.340,100689.4,100701.7,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414176320,220688.00
10/24/2014 14:45,2,2.607,ACTIVE,214.41,350.77,60.028,1414176306,"274151322000083","019011112586793",29.12,30.30,0,331.53,376.62,76.9,72.3,0.544,286604.2,286604.2,2170,0,0,0,L,1151911521,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414176321,220689.00
10/24/2014 14:45,2,2.748,ACTIVE,215.32,342.65,59.990,1414176306,"274151322000076","019011112586793",29.72,32.20,0,333.03,378.72,82.7,77.9,0.323,300760.6,300760.6,2164,0,0,0,L,1151911521,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414176323,220690.00
10/24/2014 14:45,2,1.707,ACTIVE,214.64,436.73,60.028,1414176306,"274151322000094","019011112586793",39.78,32.60,0,400.36,459.57,68.3,64.0,0.482,218803.9,218803.9,2223,0,0,0,L,1151911521,1,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414176324,220691.00
10/24/2014 14:45,2,2.598,ACTIVE,214.64,347.46,60.028,1414176306,"274151322000052","019011112586793",29.22,32.20,0,331.53,376.92,76.9,72.3,0.544,288059.9,288059.9,2167,0,0,0,L,1151911521,1,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414176325,220692.00
10/24/2014 14:45,2,2.621,ACTIVE,214.87,353.77,60.022,1414176306,"274151322000085","019011112586793",29.24,28.50,0,332.73,377.82,77.7,73.0,0.539,287382.4,287382.4,2165,0,0,0,L,1151911521,1,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414176326,220693.00
10/24/2014 14:45,2,2.615,ACTIVE,214.64,346.86,60.028,1414176306,"274151322000087","019011112586793",27.91,46.60,0,332.43,376.01,74.0,69.5,0.508,272879.7,272879.7,2169,0,0,0,L,1151911521,1,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414176326,220694.00
10/24/2014 14:45,2,2.568,ACTIVE,214.41,351.37,60.022,1414176306,"274151322000088","019011112586793",29.04,29.50,0,332.13,376.62,75.5,70.9,0.517,279175.1,279175.1,2169,0,0,0,L,1151911521,1,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414176327,220695.00
10/24/2014 14:45,2,2.744,ACTIVE,214.64,342.65,60.022,1414176306,"274151322000095","019011112586793",29.54,32.20,0,332.13,378.12,82.0,77.3,0.309,298117.5,298117.5,2167,0,0,0,L,1151911521,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414176328,220696.00
10/24/2014 14:45,2,1.682,ACTIVE,215.32,437.03,60.028,1414176306,"274151322000068","019011112586793",40.75,32.20,0,398.86,465.89,69.1,64.8,0.473,217294.9,217294.9,2214,0,0,0,L,1151911521,1,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414176329,220697.00
10/24/2014 14:45,2,2.615,ACTIVE,214.64,353.17,60.033,1414176306,"274151322000054","019011112586793",29.06,32.40,0,331.83,377.52,77.0,72.4,0.535,284668.8,284668.8,2169,0,0,0,L,1151911521,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414176330,220698.00
10/24/2014 15:00,1,2.646,ACTIVE,214.5,390.66,60.03,1414177206,"040051121000097","019011112586793",20.51,24,0.280,300.17,451.87,54.0,40.8,0.309,102057.6,102072.4,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414177208,220699.00
10/24/2014 15:00,1,2.457,ACTIVE,214.3,382.50,60.03,1414177206,"040051121000095","019011112586793",24.31,24,0.282,298.05,448.24,59.4,46.2,0.343,90960.199999988,90973.300000012,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414177209,220700.00
10/24/2014 15:00,1,1.635,ACTIVE,214.0,399.69,60.03,1414177206,"033051125000132","019011112586793",32.26,24,0.311,301.07,446.65,52.5,39.5,0.328,88677,88688.699999988,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414177211,220701.00
10/24/2014 15:00,1,1.628,ACTIVE,214.0,400.50,60.03,1414177206,"033051125000135","019011112586793",33.24,24,0.308,304.20,448.96,53.8,44.5,0.297,86026.399999976,86038.5,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414177212,220702.00
10/24/2014 15:00,1,2.611,ACTIVE,210.3,343.33,60.03,1414177206,"040051121000116","019011112586793",23.44,22,0.366,290.71,450.56,60.9,64.1,0.283,100475.70000003,100488.99999998,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414177213,220703.00
10/24/2014 15:00,1,2.447,ACTIVE,211.0,374.92,60.03,1414177206,"040051121000068","019011112586793",24.26,23,0.297,297.80,449.62,59.0,40.3,0.358,92344.9,92358.3,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414177214,220704.00
10/24/2014 15:00,1,1.827,ACTIVE,210.7,333.77,60.03,1414177206,"033051125000118","019011112586793",39.64,24,0.325,312.38,357.92,72.0,68.2,0.348,114417.2000001,114433.9000001,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414177216,220705.00
10/24/2014 15:00,1,1.805,ACTIVE,211.3,318.79,60.03,1414177206,"033051125000150","019011112586793",40.09,24,0.327,311.28,356.94,72.0,68.8,0.350,113499.09999997,113515.79999996,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414177217,220706.00
10/24/2014 15:00,1,2.425,ACTIVE,210.9,414.22,60.03,1414177206,"040051121000185","019011112586793",26.17,24,0.384,294.14,451.30,63.1,66.5,0.117,102305.59999998,102319.99999996,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414177218,220707.00
10/24/2014 15:00,1,2.620,ACTIVE,210.9,325.38,60.03,1414177206,"040051121000195","019011112586793",21.19,24,0.352,296.96,450.51,55.2,55.7,0.355,100701.7,100715.5,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414177220,220708.00
10/24/2014 15:00,2,2.607,ACTIVE,213.74,345.96,60.012,1414177206,"274151322000083","019011112586793",28.92,30.50,0,326.42,376.92,76.4,71.8,0.548,286621.6,286621.6,2171,0,0,0,L,1151911521,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414177221,220709.00
10/24/2014 15:00,2,2.707,ACTIVE,214.41,351.67,59.980,1414177206,"274151322000076","019011112586793",29.94,32.40,0,329.13,377.82,82.1,77.3,0.323,300779.4,300779.4,2165,0,0,0,L,1151911521,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414177222,220710.00
10/24/2014 15:00,2,1.732,ACTIVE,214.19,423.81,60.017,1414177206,"274151322000094","019011112586793",39.68,32.40,0,394.05,458.07,69.1,64.8,0.482,218819.5,218819.5,2224,0,0,0,L,1151911521,1,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414177222,220711.00
10/24/2014 15:00,2,2.598,ACTIVE,213.51,361.89,59.985,1414177206,"274151322000052","019011112586793",29.00,32.20,0,326.72,377.22,76.2,71.7,0.544,288077.3,288077.3,2168,0,0,0,L,1151911521,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414177223,220712.00
10/24/2014 15:00,2,2.613,ACTIVE,213.74,358.88,60.017,1414177206,"274151322000085","019011112586793",29.04,28.50,0,328.22,378.42,76.8,72.2,0.535,287400.0,287400.0,2166,0,0,0,L,1151911521,1,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414177224,220713.00
10/24/2014 15:00,2,2.588,ACTIVE,213.74,360.69,60.012,1414177206,"274151322000087","019011112586793",28.03,46.00,0,325.82,376.92,73.5,69.0,0.504,272896.5,272896.5,2170,0,0,0,L,1151911521,1,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414177225,220714.00
10/24/2014 15:00,2,2.545,ACTIVE,213.51,360.99,60.012,1414177206,"274151322000088","019011112586793",29.02,29.50,0,327.62,377.22,74.7,70.2,0.513,279192.2,279192.2,2170,0,0,0,L,1151911521,1,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414177226,220715.00
10/24/2014 15:00,2,2.744,ACTIVE,213.96,350.47,60.017,1414177206,"274151322000095","019011112586793",29.44,32.60,0,328.22,377.22,81.8,77.0,0.309,298136.1,298136.1,2168,0,0,0,L,1151911521,1,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414177227,220716.00
