ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/24/2014 15:00,2,1.770,ACTIVE,214.64,420.20,60.006,1414177206,"274151322000068","019011112586793",38.94,32.20,0,395.55,464.38,69.0,64.7,0.486,217310.6,217310.6,2215,0,0,0,L,1151911521,1,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414177228,220717.00
10/24/2014 15:00,2,2.613,ACTIVE,213.74,350.77,60.012,1414177206,"274151322000054","019011112586793",28.82,32.20,0,327.32,378.12,76.3,71.7,0.521,284686.2,284686.2,2170,0,0,0,L,1151911521,1,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414177229,220718.00
10/24/2014 15:15,1,4.338,ACTIVE,215.1,346.03,60.03,1414178106,"040051121000097","019011112586793",26.60,25,0.514,285.31,449.26,114.8,109.9,0.527,102072.4,102089.4,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414178108,220719.00
10/24/2014 15:15,1,4.300,ACTIVE,214.3,349.75,60.03,1414178106,"040051121000095","019011112586793",23.85,25,0.455,282.19,448.96,102.0,96.9,0.467,90973.300000012,90988.900000036,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414178109,220720.00
10/24/2014 15:15,1,2.689,ACTIVE,215.2,353.87,60.03,1414178106,"033051125000132","019011112586793",35.48,24,0.420,288.47,446.44,94.9,90.0,0.440,88688.699999988,88704,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414178111,220721.00
10/24/2014 15:15,1,2.601,ACTIVE,215.2,327.47,60.03,1414178106,"033051125000135","019011112586793",35.15,25,0.407,286.55,450.73,91.0,87.3,0.427,86038.5,86052.799999952,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414178112,220722.00
10/24/2014 15:15,1,4.032,ACTIVE,214.4,346.50,60.03,1414178106,"040051121000116","019011112586793",26.34,22,0.472,282.88,450.38,105.6,100.7,0.488,100488.99999998,100505.79999999,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414178114,220723.00
10/24/2014 15:15,1,3.957,ACTIVE,214.4,351.97,60.03,1414178106,"040051121000068","019011112586793",24.08,24,0.423,288.93,449.80,94.8,90.3,0.443,92358.3,92374,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414178115,220724.00
10/24/2014 15:15,1,2.877,ACTIVE,214.6,340.44,60.03,1414178106,"033051125000118","019011112586793",39.88,24,0.515,301.05,364.86,114.2,109.9,0.522,114433.9000001,114454.7000001,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414178116,220725.00
10/24/2014 15:15,1,2.847,ACTIVE,214.8,337.38,60.03,1414178106,"033051125000150","019011112586793",39.94,25,0.510,299.51,365.00,113.1,109.2,0.520,113515.79999996,113536.69999994,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414178117,220726.00
10/24/2014 15:15,1,3.860,ACTIVE,214.9,340.14,60.03,1414178106,"040051121000185","019011112586793",26.08,25,0.448,284.77,450.92,100.1,95.9,0.463,102319.99999996,102338.19999995,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414178119,220727.00
10/24/2014 15:15,1,3.895,ALERT,214.3,329.63,60.03,1414178106,"040051121000195","019011112586793",26.09,25,0.451,286.04,450.63,101.1,96.2,0.470,100715.5,100733.1,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414178120,220728.00
10/24/2014 15:15,2,4.557,ACTIVE,214.64,359.48,60.033,1414178106,"274151322000083","019011112586793",28.86,34.30,0,318.00,376.62,133.2,126.6,0.535,286643.3,286643.3,2172,0,0,0,L,1151911521,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414178121,220729.00
10/24/2014 15:15,2,4.748,ACTIVE,215.32,356.18,60.017,1414178106,"274151322000076","019011112586793",29.74,34.80,0,323.11,371.51,142.8,136.0,0.557,300802.7,300802.7,2166,0,0,0,L,1151911521,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414178122,220730.00
10/24/2014 15:15,2,3.012,ACTIVE,214.87,435.83,60.022,1414178106,"274151322000094","019011112586793",39.86,35.20,0,393.45,459.27,123.3,117.1,0.477,218839.2,218839.2,2225,0,0,0,L,1151911521,1,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414178123,220731.00
10/24/2014 15:15,2,4.498,ACTIVE,214.64,360.38,60.017,1414178106,"274151322000052","019011112586793",29.02,35.20,0,316.80,376.31,132.3,125.8,0.517,288098.9,288098.9,2169,0,0,0,L,1151911521,1,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414178124,220732.00
10/24/2014 15:15,2,4.578,ACTIVE,214.64,350.77,60.017,1414178106,"274151322000085","019011112586793",29.08,31.30,0,320.71,375.71,134.7,128.1,0.517,287421.8,287421.8,2167,0,0,0,L,1151911521,1,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414178125,220733.00
10/24/2014 15:15,2,4.529,ACTIVE,214.41,358.28,60.017,1414178106,"274151322000087","019011112586793",27.91,49.00,0,317.70,376.92,127.9,121.5,0.495,272917.3,272917.3,2171,0,0,0,L,1151911521,1,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414178127,220734.00
10/24/2014 15:15,2,4.520,ACTIVE,214.41,354.07,60.043,1414178106,"274151322000088","019011112586793",28.69,32.00,0,316.20,375.71,131.2,124.7,0.495,279213.5,279213.5,2171,0,0,0,L,1151911521,1,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414178128,220735.00
10/24/2014 15:15,2,4.773,ACTIVE,214.41,342.65,60.006,1414178106,"274151322000095","019011112586793",29.50,35.20,0,318.91,370.60,142.5,135.6,0.544,298159.3,298159.3,2169,0,0,0,L,1151911521,1,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414178129,220736.00
10/24/2014 15:15,2,3.062,ACTIVE,215.32,436.73,60.022,1414178106,"274151322000068","019011112586793",39.64,35.80,0,397.05,462.28,122.7,116.5,0.468,217330.4,217330.4,2216,0,0,0,L,1151911521,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414178129,220737.00
10/24/2014 15:15,2,4.547,ACTIVE,214.64,349.86,60.012,1414178106,"274151322000054","019011112586793",28.96,35.20,0,317.40,377.52,133.4,126.8,0.513,284707.9,284707.9,2171,0,0,0,L,1151911521,1,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414178130,220738.00
10/24/2014 15:30,1,6.348,ACTIVE,216.5,330.00,60.03,1414179006,"040051121000097","019011112586793",25.61,28,0.728,313.83,378.86,161.7,155.7,0.717,102089.4,102120.2,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179009,220739.00
10/24/2014 15:30,1,6.305,ACTIVE,215.8,352.12,60.07,1414179006,"040051121000095","019011112586793",22.75,28,0.642,314.90,372.11,142.7,137.6,0.637,90988.900000036,91016.199999988,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179010,220740.00
10/24/2014 15:30,1,4.042,ACTIVE,215.8,367.13,60.03,1414179006,"033051125000132","019011112586793",34.07,27,0.611,316.28,371.59,137.0,130.9,0.610,88704,88730.100000024,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179011,220741.00
10/24/2014 15:30,1,4.005,ACTIVE,216.2,365.08,60.07,1414179006,"033051125000135","019011112586793",33.63,27,0.601,316.07,371.65,134.0,129.2,0.605,86052.799999952,86078.899999976,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179013,220742.00
10/24/2014 15:30,1,6.281,ACTIVE,215.1,325.08,60.03,1414179006,"040051121000116","019011112586793",25.34,25,0.714,313.87,376.64,158.4,152.3,0.709,100505.79999999,100536.29999999,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179014,220743.00
10/24/2014 15:30,1,6.358,ACTIVE,215.9,322.13,60.07,1414179006,"040051121000068","019011112586793",22.77,27,0.646,315.97,373.56,144.1,137.8,0.649,92374,92402,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179015,220744.00
10/24/2014 15:30,1,4.608,ACTIVE,215.5,319.67,60.03,1414179006,"033051125000118","019011112586793",39.21,27,0.812,311.67,384.82,179.8,173.1,0.797,114454.7000001,114489.2000001,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179017,220745.00
10/24/2014 15:30,1,4.576,ACTIVE,215.5,322.41,60.07,1414179006,"033051125000150","019011112586793",39.46,28,0.810,310.94,384.70,179.7,173.2,0.801,113536.69999994,113571.29999996,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179018,220746.00
10/24/2014 15:30,1,6.337,ACTIVE,216.0,355.86,60.03,1414179006,"040051121000185","019011112586793",25.24,28,0.716,314.07,378.87,159.1,153.5,0.707,102338.19999995,102368.99999996,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179019,220747.00
10/24/2014 15:30,1,6.358,ACTIVE,215.3,339.95,60.03,1414179006,"040051121000195","019011112586793",25.23,28,0.716,315.10,378.70,159.6,152.9,0.711,100733.1,100763.9,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179020,220748.00
10/24/2014 15:30,2,6.609,ACTIVE,215.32,368.50,60.033,1414179006,"274151322000083","019011112586793",27.77,38.60,0,327.62,388.34,185.9,177.5,0.742,286678.6,286678.6,2173,0,0,0,L,1151911521,1,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179021,220749.00
10/24/2014 15:30,2,6.914,ACTIVE,216.67,348.36,60.038,1414179006,"274151322000076","019011112586793",28.51,40.00,0,332.43,392.25,199.7,190.9,0.787,300840.6,300840.6,2167,0,0,0,L,1151911521,1,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179022,220750.00
10/24/2014 15:30,2,4.332,ACTIVE,215.54,433.42,60.038,1414179006,"274151322000094","019011112586793",39.16,39.50,0,398.26,455.67,172.2,164.3,0.667,218871.7,218871.7,2226,0,0,0,L,1151911521,1,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179023,220751.00
10/24/2014 15:30,2,6.492,ACTIVE,215.77,358.58,60.033,1414179006,"274151322000052","019011112586793",28.11,40.40,0,327.62,388.34,184.8,176.4,0.725,288134.0,288134.0,2170,0,0,0,L,1151911521,1,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179024,220752.00
10/24/2014 15:30,2,6.684,ACTIVE,215.54,364.59,60.038,1414179006,"274151322000085","019011112586793",27.83,35.60,0,330.63,388.94,188.2,179.8,0.729,287457.6,287457.6,2168,0,0,0,L,1151911521,1,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179025,220753.00
10/24/2014 15:30,2,6.559,ACTIVE,215.32,363.09,60.038,1414179006,"274151322000087","019011112586793",26.46,53.30,0,328.22,382.93,175.8,167.8,0.681,272951.0,272951.0,2172,0,0,0,L,1151911521,1,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179026,220754.00
10/24/2014 15:30,2,6.525,ACTIVE,215.77,349.26,60.038,1414179006,"274151322000088","019011112586793",27.71,36.50,0,328.22,388.94,183.0,174.7,0.694,279248.2,279248.2,2172,0,0,0,L,1151911521,1,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179027,220755.00
10/24/2014 15:30,2,7.029,ACTIVE,215.54,349.86,60.033,1414179006,"274151322000095","019011112586793",28.09,40.40,0,327.62,388.64,199.8,190.9,0.756,298197.2,298197.2,2170,0,0,0,L,1151911521,1,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179028,220756.00
10/24/2014 15:30,2,4.396,ACTIVE,216.67,420.20,60.033,1414179006,"274151322000068","019011112586793",39.14,39.50,0,400.06,461.98,172.5,164.5,0.658,217363.1,217363.1,2217,0,0,0,L,1151911521,1,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179029,220757.00
10/24/2014 15:30,2,6.639,ACTIVE,215.77,348.66,60.038,1414179006,"274151322000054","019011112586793",27.63,39.80,0,328.22,389.24,185.7,177.3,0.707,284743.2,284743.2,2172,0,0,0,L,1151911521,1,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179030,220758.00
10/24/2014 15:45,1,3.846,ACTIVE,216.1,354.67,60.03,1414179905,"040051121000097","019011112586793",26.01,28,0.442,300.58,450.65,99.5,95.1,0.456,102120.2,102148.6,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179908,220759.00
10/24/2014 15:45,1,3.852,ACTIVE,215.8,351.49,60.03,1414179905,"040051121000095","019011112586793",23.47,29,0.394,298.54,447.90,90.0,84.6,0.412,91016.199999988,91041.300000012,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179909,220760.00
10/24/2014 15:45,1,2.493,ACTIVE,216.4,351.85,60.03,1414179905,"033051125000132","019011112586793",34.60,27,0.373,301.53,447.33,85.8,80.6,0.399,88730.100000024,88753.900000036,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179910,220761.00
10/24/2014 15:45,1,2.468,ALERT,216.4,348.37,60.03,1414179905,"033051125000135","019011112586793",34.73,28,0.378,302.84,451.44,85.3,81.7,0.398,86078.899999976,86102.199999988,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414179912,220762.00
10/24/2014 15:45,1,3.954,ALERT,215.8,356.40,60.03,1414179905,"040051121000116","019011112586793",25.97,26,0.452,299.92,450.10,102.1,97.0,0.468,100536.29999999,100564.20000003,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1414179914,220763.00
10/24/2014 15:45,1,3.936,ACTIVE,216.5,345.33,60.03,1414179905,"040051121000068","019011112586793",23.52,29,0.408,301.62,450.55,92.1,87.7,0.426,92402,92427.4,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179915,220764.00
10/24/2014 15:45,1,2.852,ACTIVE,215.7,320.84,60.03,1414179905,"033051125000118","019011112586793",39.44,28,0.502,301.35,451.09,111.9,107.4,0.514,114489.2000001,114520.8000001,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179916,220765.00
10/24/2014 15:45,1,2.881,ACTIVE,216.4,342.52,60.03,1414179905,"033051125000150","019011112586793",39.32,28,0.502,301.40,453.13,112.7,108.3,0.517,113571.29999996,113602.89999998,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179918,220766.00
10/24/2014 15:45,1,4.076,ACTIVE,216.4,325.56,60.03,1414179905,"040051121000185","019011112586793",25.39,28,0.456,301.17,449.48,103.0,98.5,0.471,102368.99999996,102396.89999994,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179919,220767.00
10/24/2014 15:45,1,4.170,ACTIVE,216.2,331.84,60.03,1414179905,"040051121000195","019011112586793",25.75,29,0.473,302.68,449.93,106.8,101.9,0.488,100763.9,100792.1,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179920,220768.00
10/24/2014 15:45,2,4.027,ACTIVE,215.54,347.46,60.006,1414179905,"274151322000083","019011112586793",28.29,40.00,0,325.22,385.03,115.4,109.5,0.455,286711.2,286711.2,2174,0,0,0,L,1151911521,1,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179921,220769.00
10/24/2014 15:45,2,4.197,ACTIVE,216.67,353.77,60.006,1414179905,"274151322000076","019011112586793",29.02,40.00,0,325.82,392.55,123.4,117.2,0.486,300875.6,300875.6,2168,0,0,0,L,1151911521,1,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179922,220770.00
10/24/2014 15:45,2,2.686,ACTIVE,215.54,421.10,59.996,1414179905,"274151322000094","019011112586793",38.66,40.80,0,385.63,452.06,105.4,99.8,0.407,218901.6,218901.6,2227,0,0,0,L,1151911521,1,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179923,220771.00
10/24/2014 15:45,2,3.955,ACTIVE,215.32,357.38,60.001,1414179905,"274151322000052","019011112586793",28.53,40.60,0,323.41,388.64,114.1,108.2,0.438,288166.4,288166.4,2171,0,0,0,L,1151911521,1,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179924,220772.00
10/24/2014 15:45,2,4.055,ACTIVE,215.54,345.66,60.001,1414179905,"274151322000085","019011112586793",28.47,36.30,0,327.32,390.74,116.9,110.9,0.451,287490.6,287490.6,2169,0,0,0,L,1151911521,1,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179925,220773.00
10/24/2014 15:45,2,4.051,ACTIVE,215.77,355.28,60.006,1414179905,"274151322000087","019011112586793",26.44,55.00,0,322.21,385.93,108.4,102.7,0.411,272981.5,272981.5,2173,0,0,0,L,1151911521,1,124.27,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179926,220774.00
10/24/2014 15:45,2,3.957,ACTIVE,215.32,345.06,59.996,1414179905,"274151322000088","019011112586793",28.19,37.00,0,322.21,388.34,113.0,107.1,0.429,279280.2,279280.2,2173,0,0,0,L,1151911521,1,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179927,220775.00
10/24/2014 15:45,2,4.238,ACTIVE,215.32,348.06,60.006,1414179905,"274151322000095","019011112586793",28.78,40.60,0,323.41,391.94,123.6,117.4,0.468,298232.1,298232.1,2171,0,0,0,L,1151911521,1,124.04,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179928,220776.00
10/24/2014 15:45,2,2.719,ACTIVE,216.45,422.90,60.001,1414179905,"274151322000068","019011112586793",38.49,40.40,0,391.34,453.26,106.2,100.6,0.411,217393.2,217393.2,2218,0,0,0,L,1151911521,1,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179929,220777.00
10/24/2014 15:45,2,4.012,ACTIVE,216.00,355.88,60.001,1414179905,"274151322000054","019011112586793",28.35,40.80,0,321.91,389.84,115.2,109.2,0.433,284775.8,284775.8,2173,0,0,0,L,1151911521,1,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414179930,220778.00
10/24/2014 16:00,1,3.987,ACTIVE,216.0,331.10,60.03,1414180806,"040051121000097","019011112586793",26.36,28,0.464,305.23,450.14,104.6,100.2,0.480,102148.6,102173,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414180808,220779.00
10/24/2014 16:00,1,3.956,ACTIVE,215.4,348.91,60.00,1414180806,"040051121000095","019011112586793",23.79,29,0.412,302.14,448.09,93.6,88.5,0.427,91041.300000012,91062.800000012,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414180810,220780.00
10/24/2014 16:00,1,2.526,ACTIVE,215.8,351.87,60.00,1414180806,"033051125000132","019011112586793",35.22,27,0.388,304.73,447.38,88.5,83.3,0.409,88753.900000036,88774.199999988,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414180811,220781.00
10/24/2014 16:00,1,2.509,ACTIVE,216.2,331.61,60.03,1414180806,"033051125000135","019011112586793",35.09,28,0.389,305.87,451.10,87.6,83.9,0.409,86102.199999988,86122.699999988,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414180812,220782.00
10/24/2014 16:00,1,3.969,ACTIVE,215.0,347.64,60.03,1414180806,"040051121000116","019011112586793",26.21,26,0.459,304.06,449.07,103.5,98.2,0.477,100564.20000003,100588.49999998,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414180813,220783.00
10/24/2014 16:00,1,3.964,ACTIVE,215.5,347.14,60.03,1414180806,"040051121000068","019011112586793",23.70,28,0.414,305.81,449.81,93.4,88.9,0.432,92427.4,92449.2,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414180815,220784.00
10/24/2014 16:00,1,2.903,ACTIVE,216.0,352.77,60.03,1414180806,"033051125000118","019011112586793",39.58,28,0.511,304.01,450.88,114.3,109.8,0.522,114520.8000001,114547.6000001,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414180816,220785.00
10/24/2014 16:00,1,2.880,ACTIVE,215.3,353.50,60.03,1414180806,"033051125000150","019011112586793",39.88,28,0.512,303.08,452.45,114.3,109.6,0.525,113602.89999998,113629.99999994,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414180817,220786.00
10/24/2014 16:00,1,3.960,ACTIVE,215.8,329.75,60.03,1414180806,"040051121000185","019011112586793",25.79,28,0.450,305.32,450.40,101.6,96.8,0.466,102396.89999994,102420.79999998,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414180818,220787.00
10/24/2014 16:00,1,3.989,ACTIVE,215.3,335.43,60.03,1414180806,"040051121000195","019011112586793",25.70,29,0.452,305.82,449.69,102.0,97.0,0.466,100792.1,100815.9,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414180820,220788.00
10/24/2014 16:00,2,4.160,ACTIVE,215.09,343.25,60.006,1414180806,"274151322000083","019011112586793",28.65,41.00,0,328.22,376.92,120.6,114.5,0.477,286739.2,286739.2,2175,0,0,0,L,1151911521,1,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414180821,220789.00
10/24/2014 16:00,2,4.404,ACTIVE,216.00,354.37,60.001,1414180806,"274151322000076","019011112586793",28.98,40.00,0,329.43,378.12,129.3,122.9,0.504,300905.7,300905.7,2169,0,0,0,L,1151911521,1,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414180822,220790.00
10/24/2014 16:00,2,2.805,ACTIVE,215.54,414.49,60.001,1414180806,"274151322000094","019011112586793",38.76,40.60,0,390.74,448.45,109.9,104.2,0.424,218927.1,218927.1,2228,0,0,0,L,1151911521,1,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414180823,220791.00
10/24/2014 16:00,2,4.088,ACTIVE,215.32,344.45,60.001,1414180806,"274151322000052","019011112586793",28.88,40.80,0,328.52,377.82,119.4,113.3,0.455,288194.2,288194.2,2172,0,0,0,L,1151911521,1,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414180824,220792.00
10/24/2014 16:00,2,4.199,ACTIVE,215.54,349.86,60.001,1414180806,"274151322000085","019011112586793",28.67,36.50,0,329.73,378.12,121.8,115.6,0.468,287519.0,287519.0,2170,0,0,0,L,1151911521,1,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414180825,220793.00
10/24/2014 16:00,2,4.125,ACTIVE,215.32,347.46,59.996,1414180806,"274151322000087","019011112586793",27.31,56.00,0,327.92,376.62,114.2,108.3,0.429,273007.9,273007.9,2174,0,0,0,L,1151911521,1,124.04,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414180825,220794.00
10/24/2014 16:00,2,4.098,ACTIVE,215.09,343.55,60.012,1414180806,"274151322000088","019011112586793",28.51,37.50,0,329.73,376.92,118.3,112.2,0.438,279307.8,279307.8,2174,0,0,0,L,1151911521,1,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414180826,220795.00
10/24/2014 16:00,2,4.410,ACTIVE,215.54,343.85,60.012,1414180806,"274151322000095","019011112586793",28.94,42.00,0,328.22,376.62,129.3,122.9,0.491,298262.1,298262.1,2172,0,0,0,L,1151911521,1,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414180827,220796.00
10/24/2014 16:00,2,2.791,ACTIVE,216.22,424.71,60.001,1414180806,"274151322000068","019011112586793",39.34,40.40,0,394.65,453.26,111.7,105.9,0.424,217419.0,217419.0,2219,0,0,0,L,1151911521,1,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414180828,220797.00
10/24/2014 16:00,2,4.137,ACTIVE,215.09,344.15,59.990,1414180806,"274151322000054","019011112586793",28.69,42.00,0,327.02,378.12,120.1,114.0,0.455,284803.8,284803.8,2174,0,0,0,L,1151911521,1,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414180829,220798.00
10/24/2014 16:15,1,3.578,ACTIVE,214.2,322.42,60.00,1414181706,"040051121000097","019011112586793",26.02,28,0.413,301.03,366.25,92.6,88.2,0.432,102173,102196,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414181708,220799.00
10/24/2014 16:15,1,3.554,ACTIVE,213.7,328.62,60.03,1414181706,"040051121000095","019011112586793",23.46,29,0.364,299.81,449.12,83.0,77.8,0.387,91062.800000012,91083.199999988,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414181709,220800.00
10/24/2014 16:15,1,2.251,ACTIVE,214.3,332.91,60.00,1414181706,"033051125000132","019011112586793",34.83,27,0.341,302.72,448.75,78.0,73.0,0.368,88774.199999988,88793.400000036,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414181710,220801.00
10/24/2014 16:15,1,2.251,ACTIVE,214.9,332.41,60.00,1414181706,"033051125000135","019011112586793",34.53,28,0.344,302.96,451.24,77.3,73.7,0.367,86122.699999988,86141.699999988,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414181712,220802.00
10/24/2014 16:15,1,3.594,ACTIVE,213.7,326.71,60.03,1414181706,"040051121000116","019011112586793",25.98,26,0.412,300.89,365.03,92.9,88.0,0.433,100588.49999998,100611.40000002,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414181714,220803.00
10/24/2014 16:15,1,3.620,ACTIVE,214.7,322.79,60.03,1414181706,"040051121000068","019011112586793",23.72,29,0.378,301.15,450.45,85.4,81.0,0.403,92449.2,92469.8,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414181715,220804.00
10/24/2014 16:15,1,2.714,ACTIVE,214.6,328.60,60.00,1414181706,"033051125000118","019011112586793",39.62,27,0.481,299.00,369.54,107.0,102.7,0.491,114547.6000001,114573.2000001,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414181717,220805.00
10/24/2014 16:15,1,2.776,ACTIVE,215.1,332.43,60.03,1414181706,"033051125000150","019011112586793",39.53,28,0.490,300.11,371.11,109.2,104.9,0.504,113629.99999994,113655.79999995,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414181718,220806.00
10/24/2014 16:15,1,3.871,ACTIVE,214.5,335.70,60.03,1414181706,"040051121000185","019011112586793",25.69,28,0.442,302.44,365.11,98.9,94.4,0.458,102420.79999998,102443.39999994,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414181719,220807.00
10/24/2014 16:15,1,3.930,ACTIVE,214.3,351.75,60.00,1414181706,"040051121000195","019011112586793",25.65,29,0.448,300.97,364.89,100.3,95.7,0.466,100815.9,100838.7,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414181720,220808.00
10/24/2014 16:15,2,3.729,ACTIVE,213.51,351.67,60.001,1414181706,"274151322000083","019011112586793",28.37,40.80,0,321.01,376.31,107.1,101.5,0.429,286765.9,286765.9,2176,0,0,0,L,1151911521,1,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414181721,220809.00
10/24/2014 16:15,2,3.883,ACTIVE,214.41,354.67,60.001,1414181706,"274151322000076","019011112586793",29.10,39.80,0,323.41,378.12,114.5,108.6,0.451,300934.3,300934.3,2170,0,0,0,L,1151911521,1,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414181723,220810.00
10/24/2014 16:15,2,2.484,ACTIVE,213.74,424.11,59.985,1414181706,"274151322000094","019011112586793",38.76,40.80,0,396.75,459.57,97.4,92.1,0.384,218951.3,218951.3,2229,0,0,0,L,1151911521,1,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414181724,220811.00
10/24/2014 16:15,2,3.664,ACTIVE,213.74,352.57,60.001,1414181706,"274151322000052","019011112586793",28.47,40.80,0,321.61,376.01,105.6,100.0,0.411,288220.6,288220.6,2173,0,0,0,L,1151911521,1,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414181725,220812.00
10/24/2014 16:15,2,3.705,ACTIVE,213.96,353.17,59.980,1414181706,"274151322000085","019011112586793",28.77,37.30,0,323.11,376.92,107.9,102.3,0.420,287545.9,287545.9,2171,0,0,0,L,1151911521,1,123.14,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414181725,220813.00
10/24/2014 16:15,2,3.701,ACTIVE,213.74,351.07,59.996,1414181706,"274151322000087","019011112586793",27.19,56.80,0,321.91,376.92,101.9,96.4,0.393,273033.3,273033.3,2175,0,0,0,L,1151911521,1,122.91,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414181726,220814.00
10/24/2014 16:15,2,3.625,ACTIVE,213.51,353.17,60.001,1414181706,"274151322000088","019011112586793",28.41,36.30,0,322.21,378.12,104.3,98.8,0.393,279333.8,279333.8,2175,0,0,0,L,1151911521,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414181727,220815.00
10/24/2014 16:15,2,3.957,ACTIVE,213.74,354.67,60.001,1414181706,"274151322000095","019011112586793",28.71,41.30,0,321.31,378.72,115.1,109.2,0.442,298290.8,298290.8,2173,0,0,0,L,1151911521,1,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414181728,220816.00
10/24/2014 16:15,2,2.496,ACTIVE,214.64,424.41,60.006,1414181706,"274151322000068","019011112586793",38.84,40.40,0,395.85,455.97,98.4,93.1,0.376,217443.4,217443.4,2220,0,0,0,L,1151911521,1,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414181729,220817.00
10/24/2014 16:15,2,3.678,ACTIVE,213.74,351.37,60.001,1414181706,"274151322000054","019011112586793",28.59,41.80,0,322.51,377.52,106.4,100.8,0.402,284830.3,284830.3,2175,0,0,0,L,1151911521,1,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414181730,220818.00
10/24/2014 16:30,1,3.177,ACTIVE,216.3,347.29,60.03,1414182606,"040051121000097","019011112586793",26.31,28,0.365,299.34,450.13,83.1,78.9,0.389,102196,102217.4,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414182608,220819.00
10/24/2014 16:30,1,3.120,ACTIVE,215.8,347.10,60.03,1414182606,"040051121000095","019011112586793",24.05,29,0.322,297.37,448.18,74.7,69.5,0.347,91083.199999988,91101.800000012,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414182609,220820.00
10/24/2014 16:30,1,1.998,ACTIVE,215.9,345.46,60.03,1414182606,"033051125000132","019011112586793",35.20,27,0.302,299.89,447.88,70.0,64.9,0.330,88793.400000036,88811,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414182611,220821.00
10/24/2014 16:30,1,2.124,ACTIVE,216.1,330.69,60.03,1414182606,"033051125000135","019011112586793",26.92,28,0.295,302.30,451.35,56.9,67.0,0.368,86141.699999988,86158.599999964,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414182612,220822.00
10/24/2014 16:30,1,3.163,ACTIVE,215.8,339.02,60.03,1414182606,"040051121000116","019011112586793",26.37,26,0.362,299.19,450.21,83.0,78.0,0.387,100611.40000002,100632.40000002,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414182613,220823.00
10/24/2014 16:30,1,3.142,ACTIVE,215.8,330.03,60.03,1414182606,"040051121000068","019011112586793",23.87,28,0.327,301.19,450.04,74.6,70.3,0.353,92469.8,92488.9,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414182615,220824.00
10/24/2014 16:30,1,2.320,ACTIVE,216.3,339.00,60.03,1414182606,"033051125000118","019011112586793",39.60,27,0.406,300.00,449.95,91.4,87.4,0.426,114573.2000001,114596.6000001,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414182616,220825.00
10/24/2014 16:30,1,2.319,ACTIVE,216.3,322.13,60.03,1414182606,"033051125000150","019011112586793",39.71,27,0.407,302.02,452.36,91.6,87.7,0.426,113655.79999995,113679.29999995,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414182617,220826.00
10/24/2014 16:30,1,3.160,ACTIVE,216.2,330.49,60.03,1414182606,"040051121000185","019011112586793",25.94,27,0.357,300.48,450.38,81.5,77.0,0.382,102443.39999994,102464.09999999,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414182619,220827.00
10/24/2014 16:30,1,3.187,ACTIVE,215.4,329.48,60.03,1414182606,"040051121000195","019011112586793",25.81,28,0.361,301.81,449.76,81.8,77.6,0.382,100838.7,100859.5,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414182620,220828.00
10/24/2014 16:30,2,3.295,ACTIVE,215.32,352.57,60.043,1414182606,"274151322000083","019011112586793",28.84,40.40,0,326.72,374.21,96.3,91.0,0.376,286790.5,286790.5,2177,0,0,0,L,1151911521,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414182621,220829.00
10/24/2014 16:30,2,3.471,ACTIVE,216.00,345.06,60.001,1414182606,"274151322000076","019011112586793",29.22,39.00,0,327.62,375.71,102.8,97.3,0.402,300960.6,300960.6,2171,0,0,0,L,1151911521,1,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414182622,220830.00
10/24/2014 16:30,2,2.213,ACTIVE,215.77,415.39,60.017,1414182606,"274151322000094","019011112586793",39.08,39.80,0,391.64,462.88,87.1,82.2,0.336,218973.5,218973.5,2230,0,0,0,L,1151911521,1,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414182623,220831.00
10/24/2014 16:30,2,3.217,ACTIVE,215.54,339.95,60.022,1414182606,"274151322000052","019011112586793",29.00,39.80,0,326.42,374.51,94.5,89.3,0.358,288244.7,288244.7,2174,0,0,0,L,1151911521,1,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414182624,220832.00
10/24/2014 16:30,2,3.299,ACTIVE,215.77,341.15,60.017,1414182606,"274151322000085","019011112586793",28.92,35.60,0,328.22,376.01,96.6,91.3,0.367,287570.6,287570.6,2172,0,0,0,L,1151911521,1,124.27,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414182625,220833.00
10/24/2014 16:30,2,3.297,ACTIVE,215.32,342.05,60.022,1414182606,"274151322000087","019011112586793",27.51,56.80,0,326.42,376.92,91.9,86.8,0.349,273056.6,273056.6,2176,0,0,0,L,1151911521,1,124.04,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414182626,220834.00
10/24/2014 16:30,2,3.211,ACTIVE,215.32,343.85,60.022,1414182606,"274151322000088","019011112586793",28.71,36.00,0,327.62,376.92,93.3,88.2,0.349,279357.7,279357.7,2176,0,0,0,L,1151911521,1,124.49,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414182626,220835.00
10/24/2014 16:30,2,3.502,ACTIVE,215.09,340.85,59.990,1414182606,"274151322000095","019011112586793",29.20,40.40,0,327.32,374.51,103.6,98.0,0.389,298317.2,298317.2,2174,0,0,0,L,1151911521,1,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414182627,220836.00
10/24/2014 16:30,2,2.195,ACTIVE,216.22,422.00,60.017,1414182606,"274151322000068","019011112586793",39.72,39.50,0,394.95,458.37,88.2,83.2,0.331,217465.8,217465.8,2221,0,0,0,L,1151911521,1,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414182628,220837.00
10/24/2014 16:30,2,3.305,ACTIVE,215.54,341.15,60.022,1414182606,"274151322000054","019011112586793",28.57,41.00,0,325.82,376.01,95.6,90.3,0.358,284854.8,284854.8,2176,0,0,0,L,1151911521,1,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414182629,220838.00
10/24/2014 16:45,1,1.152,ACTIVE,215.6,343.04,60.03,1414183507,"040051121000097","019011112586793",25.46,27,0.184,304.52,451.31,29.2,29.8,0.301,102217.4,102232.4,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414183510,220839.00
10/24/2014 16:45,1,1.178,ACTIVE,215.2,380.53,60.03,1414183507,"040051121000095","019011112586793",23.44,27,0.197,301.28,448.10,27.4,29.8,0.053,91101.800000012,91114.900000036,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414183511,220840.00
10/24/2014 16:45,1,0.781,ACTIVE,216.0,333.59,60.03,1414183507,"033051125000132","019011112586793",29.51,27,0.154,304.20,447.63,22.9,14.9,0.201,88811,88823.199999988,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414183513,220841.00
10/24/2014 16:45,1,0.727,ACTIVE,216.1,384.24,60.03,1414183507,"033051125000135","019011112586793",34.33,27,0.204,306.68,448.73,24.8,29.2,0.052,86158.599999964,86169.399999976,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414183514,220842.00
10/24/2014 16:45,1,1.191,ACTIVE,215.5,371.52,60.03,1414183507,"040051121000116","019011112586793",25.47,25,0.203,302.56,450.08,30.1,25.0,0.261,100632.40000002,100647.10000001,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414183515,220843.00
10/24/2014 16:45,1,1.173,ACTIVE,215.9,388.21,60.03,1414183507,"040051121000068","019011112586793",22.98,28,0.196,305.28,450.08,26.8,24.0,0.053,92488.9,92502.1,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414183516,220844.00
10/24/2014 16:45,1,0.871,ACTIVE,215.3,350.87,60.03,1414183507,"033051125000118","019011112586793",38.67,26,0.203,305.54,450.06,33.5,34.2,0.228,114596.6000001,114613.1000001,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414183518,220845.00
10/24/2014 16:45,1,0.870,ALERT,215.0,387.16,60.03,1414183507,"033051125000150","019011112586793",39.22,27,0.204,304.96,453.24,33.9,26.3,0.073,113679.29999995,113695.79999995,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1414183519,220846.00
10/24/2014 16:45,1,1.223,ACTIVE,216.0,338.24,60.07,1414183507,"040051121000185","019011112586793",23.83,27,0.239,304.45,450.22,29.0,28.1,0.288,102464.09999999,102478.49999997,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414183521,220847.00
10/24/2014 16:45,1,1.209,ACTIVE,215.6,382.54,60.03,1414183507,"040051121000195","019011112586793",24.74,28,0.253,304.97,449.19,29.7,34.2,0.108,100859.5,100873.9,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414183522,220848.00
10/24/2014 16:45,2,1.195,ACTIVE,214.87,345.96,60.033,1414183507,"274151322000083","019011112586793",28.43,35.80,0,328.22,377.22,34.4,31.3,0.243,286808.1,286808.1,2178,0,0,0,L,1151911521,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414183523,220849.00
10/24/2014 16:45,2,1.271,ACTIVE,215.54,345.96,60.054,1414183507,"274151322000076","019011112586793",28.65,34.80,0,329.43,379.02,36.9,33.7,0.247,300979.4,300979.4,2172,0,0,0,L,1151911521,1,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414183524,220850.00
10/24/2014 16:45,2,0.795,ACTIVE,215.09,412.08,60.038,1414183507,"274151322000094","019011112586793",38.23,35.20,0,334.24,457.17,30.5,27.5,0.203,218989.4,218989.4,2231,0,0,0,L,1151911521,1,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414183525,220851.00
10/24/2014 16:45,2,1.199,ACTIVE,214.87,341.15,60.017,1414183507,"274151322000052","019011112586793",28.41,35.60,0,327.62,377.22,34.5,31.4,0.234,288262.1,288262.1,2175,0,0,0,L,1151911521,1,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414183526,220852.00
10/24/2014 16:45,2,1.203,ACTIVE,214.87,347.16,60.017,1414183507,"274151322000085","019011112586793",28.43,32.60,0,330.03,379.02,34.6,31.5,0.225,287588.3,287588.3,2173,0,0,0,L,1151911521,1,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414183527,220853.00
10/24/2014 16:45,2,1.209,ACTIVE,215.09,342.05,60.028,1414183507,"274151322000087","019011112586793",27.12,52.50,0,327.92,376.92,33.2,30.1,0.225,273073.5,273073.5,2177,0,0,0,L,1151911521,1,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414183528,220854.00
10/24/2014 16:45,2,1.182,ACTIVE,214.64,342.65,60.028,1414183507,"274151322000088","019011112586793",27.73,32.80,0,327.92,377.52,33.2,30.1,0.221,279374.7,279374.7,2177,0,0,0,L,1151911521,1,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414183529,220855.00
10/24/2014 16:45,2,1.268,ACTIVE,215.09,349.26,60.022,1414183507,"274151322000095","019011112586793",28.59,36.00,0,329.73,375.71,36.7,33.5,0.252,298336.2,298336.2,2175,0,0,0,L,1151911521,1,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414183530,220856.00
10/24/2014 16:45,2,0.824,ACTIVE,215.54,408.18,60.017,1414183507,"274151322000068","019011112586793",37.95,35.60,0,335.14,467.99,31.8,28.7,0.212,217481.8,217481.8,2222,0,0,0,L,1151911521,1,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414183531,220857.00
10/24/2014 16:45,2,1.197,ACTIVE,214.64,340.25,60.022,1414183507,"274151322000054","019011112586793",28.29,37.00,0,326.72,379.02,34.3,31.2,0.234,284872.2,284872.2,2177,0,0,0,L,1151911521,1,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414183532,220858.00
10/24/2014 17:00,1,1.499,ACTIVE,214.8,385.43,60.03,1414184405,"040051121000097","019011112586793",26.34,26,0.252,301.22,451.85,39.3,34.0,0.153,102232.4,102242.3,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414184408,220859.00
10/24/2014 17:00,1,1.562,ACTIVE,214.2,358.25,60.03,1414184405,"040051121000095","019011112586793",23.74,26,0.203,301.62,446.06,36.9,34.9,0.230,91114.900000036,91123.5,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414184410,220860.00
10/24/2014 17:00,1,1.053,ACTIVE,214.3,378.79,60.03,1414184405,"033051125000132","019011112586793",29.87,26,0.176,305.42,443.15,31.3,26.3,0.262,88823.199999988,88830.5,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414184411,220861.00
10/24/2014 17:00,1,1.008,ACTIVE,215.1,380.94,60.03,1414184405,"033051125000135","019011112586793",34.80,26,0.204,307.04,448.94,34.9,36.1,0.097,86169.399999976,86177.699999988,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414184412,220862.00
