ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/24/2014 17:00,1,1.634,ACTIVE,214.6,341.23,60.03,1414184405,"040051121000116","019011112586793",26.34,25,0.257,299.19,450.19,42.8,34.8,0.300,100647.10000001,100656.90000002,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414184413,220863.00
10/24/2014 17:00,1,1.629,ACTIVE,214.9,356.49,60.07,1414184405,"040051121000068","019011112586793",23.93,26,0.243,304.82,447.69,38.8,39.6,0.210,92502.1,92511,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414184415,220864.00
10/24/2014 17:00,1,1.226,ACTIVE,215.0,338.20,60.03,1414184405,"033051125000118","019011112586793",39.60,26,0.319,302.58,451.66,48.3,51.0,0.376,114613.1000001,114623.8000001,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414184416,220865.00
10/24/2014 17:00,1,1.246,ACTIVE,214.8,430.49,60.03,1414184405,"033051125000150","019011112586793",39.45,26,0.299,302.10,452.20,48.9,38.6,0.104,113695.79999995,113706.49999994,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414184417,220866.00
10/24/2014 17:00,1,1.673,ACTIVE,214.9,376.34,60.03,1414184405,"040051121000185","019011112586793",25.64,25,0.263,302.40,450.78,42.7,33.0,0.277,102478.49999997,102487.89999995,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414184419,220867.00
10/24/2014 17:00,1,1.689,ACTIVE,214.7,340.36,60.03,1414184405,"040051121000195","019011112586793",25.67,26,0.281,303.32,449.37,43.1,44.9,0.342,100873.9,100883.5,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414184420,220868.00
10/24/2014 17:00,2,1.570,ACTIVE,213.74,350.77,60.038,1414184405,"274151322000083","019011112586793",28.67,33.30,0,327.02,375.71,45.6,42.1,0.331,286820.0,286820.0,2179,0,0,0,L,1151911521,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414184421,220869.00
10/24/2014 17:00,2,1.641,ACTIVE,213.96,348.06,60.038,1414184405,"274151322000076","019011112586793",29.32,32.20,0,327.02,378.12,48.7,45.1,0.336,300992.2,300992.2,2173,0,0,0,L,1151911521,1,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414184422,220870.00
10/24/2014 17:00,2,1.018,ACTIVE,214.19,428.91,60.033,1414184405,"274151322000094","019011112586793",39.68,32.40,0,394.05,460.47,40.7,37.3,0.287,219000.0,219000.0,2232,0,0,0,L,1151911521,1,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414184423,220871.00
10/24/2014 17:00,2,1.566,ACTIVE,213.51,348.96,60.043,1414184405,"274151322000052","019011112586793",28.45,32.80,0,327.92,375.11,45.1,41.6,0.314,288273.9,288273.9,2176,0,0,0,L,1151911521,1,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414184424,220872.00
10/24/2014 17:00,2,1.576,ACTIVE,213.74,349.26,60.038,1414184405,"274151322000085","019011112586793",28.51,30.30,0,327.92,376.31,45.5,42.0,0.305,287600.2,287600.2,2174,0,0,0,L,1151911521,1,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414184425,220873.00
10/24/2014 17:00,2,1.570,ACTIVE,213.96,349.86,60.033,1414184405,"274151322000087","019011112586793",27.79,49.30,0,326.72,374.51,44.2,40.8,0.305,273085.0,273085.0,2178,0,0,0,L,1151911521,1,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414184426,220874.00
10/24/2014 17:00,2,1.529,ACTIVE,213.29,349.56,60.038,1414184405,"274151322000088","019011112586793",28.29,30.50,0,328.22,374.81,43.8,40.4,0.296,279386.2,279386.2,2178,0,0,0,L,1151911521,1,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414184427,220875.00
10/24/2014 17:00,2,1.670,ACTIVE,213.51,347.76,60.038,1414184405,"274151322000095","019011112586793",28.92,33.00,0,325.82,377.52,48.9,45.3,0.327,298349.0,298349.0,2176,0,0,0,L,1151911521,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414184428,220876.00
10/24/2014 17:00,2,1.053,ACTIVE,214.64,420.50,60.038,1414184405,"274151322000068","019011112586793",39.06,33.30,0,393.45,458.07,41.7,38.3,0.274,217492.6,217492.6,2223,0,0,0,L,1151911521,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414184429,220877.00
10/24/2014 17:00,2,1.557,ACTIVE,213.51,344.15,60.038,1414184405,"274151322000054","019011112586793",28.69,34.30,0,326.42,376.01,45.2,41.8,0.318,284884.1,284884.1,2178,0,0,0,L,1151911521,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414184430,220878.00
10/24/2014 17:15,1,1.744,ACTIVE,215.2,417.96,60.00,1414185306,"040051121000097","019011112586793",26.65,25,0.282,301.66,450.68,46.2,48.6,0.101,102242.3,102253.4,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414185309,220879.00
10/24/2014 17:15,1,1.811,ACTIVE,214.9,396.32,60.03,1414185306,"040051121000095","019011112586793",23.54,25,0.239,302.12,445.43,42.4,40.7,0.095,91123.5,91133.100000024,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414185310,220880.00
10/24/2014 17:15,1,1.173,ACTIVE,215.4,322.38,60.00,1414185306,"033051125000132","019011112586793",32.09,26,0.224,306.98,443.03,37.4,36.6,0.271,88830.5,88838.699999988,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414185311,220881.00
10/24/2014 17:15,1,1.130,ACTIVE,215.3,328.91,60.00,1414185306,"033051125000135","019011112586793",34.80,25,0.255,307.08,448.80,39.1,30.8,0.292,86177.699999988,86186.899999976,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414185312,220882.00
10/24/2014 17:15,1,1.824,ACTIVE,214.5,376.52,60.03,1414185306,"040051121000116","019011112586793",26.31,24,0.300,300.53,450.94,47.7,46.8,0.231,100656.90000002,100667.70000003,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414185314,220883.00
10/24/2014 17:15,1,1.788,ACTIVE,215.3,398.01,60.03,1414185306,"040051121000068","019011112586793",23.91,26,0.257,305.63,447.49,42.5,34.5,0.115,92511,92520.7,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414185315,220884.00
10/24/2014 17:15,1,1.324,ACTIVE,215.0,354.26,60.00,1414185306,"033051125000118","019011112586793",39.80,25,0.270,303.21,449.29,52.4,41.2,0.372,114623.8000001,114635.4000001,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414185316,220885.00
10/24/2014 17:15,1,1.330,ACTIVE,215.5,355.90,60.00,1414185306,"033051125000150","019011112586793",39.80,25,0.295,302.09,453.45,52.6,56.1,0.371,113706.49999994,113718.19999993,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414185318,220886.00
10/24/2014 17:15,1,1.794,ACTIVE,215.4,371.13,60.00,1414185306,"040051121000185","019011112586793",25.70,25,0.270,303.38,450.17,45.9,46.6,0.242,102487.89999995,102498.19999996,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414185319,220887.00
10/24/2014 17:15,1,1.810,ACTIVE,214.7,387.80,60.03,1414185306,"040051121000195","019011112586793",25.74,26,0.293,303.47,449.35,46.3,36.2,0.304,100883.5,100894,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414185320,220888.00
10/24/2014 17:15,2,1.844,ACTIVE,214.19,342.65,60.012,1414185306,"274151322000083","019011112586793",28.92,32.00,0,328.22,376.62,54.0,50.2,0.384,286833.2,286833.2,2180,0,0,0,L,1151911521,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414185321,220889.00
10/24/2014 17:15,2,1.918,ACTIVE,215.09,344.45,60.006,1414185306,"274151322000076","019011112586793",29.64,31.00,0,329.43,377.52,57.7,53.8,0.402,301006.3,301006.3,2174,0,0,0,L,1151911521,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414185322,220890.00
10/24/2014 17:15,2,1.240,ACTIVE,214.41,410.28,60.012,1414185306,"274151322000094","019011112586793",38.41,31.00,0,389.54,456.27,48.0,44.5,0.327,219011.7,219011.7,2233,0,0,0,L,1151911521,1,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414185323,220891.00
10/24/2014 17:15,2,1.797,ACTIVE,214.19,342.65,59.980,1414185306,"274151322000052","019011112586793",29.12,31.50,0,327.62,376.31,53.0,49.2,0.358,288286.8,288286.8,2177,0,0,0,L,1151911521,1,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414185324,220892.00
10/24/2014 17:15,2,1.842,ACTIVE,214.41,346.86,60.006,1414185306,"274151322000085","019011112586793",28.84,29.30,0,329.13,376.62,53.8,50.0,0.367,287613.4,287613.4,2175,0,0,0,L,1151911521,1,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414185325,220893.00
10/24/2014 17:15,2,1.840,ACTIVE,214.19,352.27,60.017,1414185306,"274151322000087","019011112586793",28.17,46.60,0,328.52,376.01,52.5,48.7,0.349,273097.8,273097.8,2179,0,0,0,L,1151911521,1,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414185326,220894.00
10/24/2014 17:15,2,1.777,ACTIVE,213.96,352.57,60.022,1414185306,"274151322000088","019011112586793",28.73,29.50,0,328.52,375.41,51.7,48.0,0.349,279398.8,279398.8,2179,0,0,0,L,1151911521,1,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414185327,220895.00
10/24/2014 17:15,2,1.994,ACTIVE,214.41,353.47,60.022,1414185306,"274151322000095","019011112586793",28.84,31.50,0,328.52,377.22,58.2,54.2,0.402,298363.3,298363.3,2177,0,0,0,L,1151911521,1,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414185328,220896.00
10/24/2014 17:15,2,1.217,ACTIVE,215.32,428.31,60.012,1414185306,"274151322000068","019011112586793",39.88,32.20,0,388.34,452.96,49.2,45.6,0.336,217504.4,217504.4,2224,0,0,0,L,1151911521,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414185329,220897.00
10/24/2014 17:15,2,1.818,ACTIVE,213.96,345.66,60.012,1414185306,"274151322000054","019011112586793",28.94,32.60,0,327.92,376.92,53.4,49.6,0.367,284897.1,284897.1,2179,0,0,0,L,1151911521,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414185330,220898.00
10/24/2014 17:30,1,2.528,ACTIVE,215.1,345.31,60.00,1414186204,"040051121000097","019011112586793",26.71,25,0.296,301.98,451.62,67.2,63.3,0.318,102253.4,102265.2,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414186207,220899.00
10/24/2014 17:30,1,2.641,ACTIVE,214.5,344.79,60.00,1414186204,"040051121000095","019011112586793",21.11,25,0.282,300.41,446.12,55.4,41.0,0.383,91133.100000024,91143.400000036,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414186209,220900.00
10/24/2014 17:30,1,1.622,ACTIVE,214.7,345.45,60.03,1414186204,"033051125000132","019011112586793",33.60,26,0.339,304.06,444.55,54.2,51.8,0.378,88838.699999988,88847.600000024,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414186210,220901.00
10/24/2014 17:30,1,1.530,ACTIVE,215.5,428.55,60.03,1414186204,"033051125000135","019011112586793",35.24,25,0.287,304.46,449.08,53.6,56.4,0.085,86186.899999976,86196.599999964,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414186211,220902.00
10/24/2014 17:30,1,2.520,ACTIVE,214.9,334.51,60.00,1414186204,"040051121000116","019011112586793",26.48,24,0.288,300.00,449.91,66.4,61.6,0.313,100667.70000003,100679.40000002,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414186212,220903.00
10/24/2014 17:30,1,2.608,ACTIVE,215.5,399.61,60.03,1414186204,"040051121000068","019011112586793",20.81,26,0.258,303.65,447.79,54.0,40.9,0.263,92520.7,92530.9,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414186214,220904.00
10/24/2014 17:30,1,1.892,ACTIVE,215.4,326.14,60.03,1414186204,"033051125000118","019011112586793",28.83,25,0.338,303.21,449.39,54.3,60.6,0.322,114635.4000001,114647.1000001,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414186215,220905.00
10/24/2014 17:30,1,1.899,ACTIVE,215.1,419.57,60.00,1414186204,"033051125000150","019011112586793",28.65,25,0.261,303.82,450.29,54.1,46.9,0.077,113718.19999993,113729.89999998,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414186216,220906.00
10/24/2014 17:30,1,2.340,ACTIVE,215.4,338.29,60.00,1414186204,"040051121000185","019011112586793",26.71,25,0.387,302.30,450.65,62.2,67.3,0.393,102498.19999996,102509.39999995,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414186218,220907.00
10/24/2014 17:30,1,2.438,ACTIVE,214.6,420.37,60.03,1414186204,"040051121000195","019011112586793",26.16,25,0.303,301.28,450.11,63.4,47.4,0.324,100894,100905.4,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414186219,220908.00
10/24/2014 17:30,2,2.684,ACTIVE,214.19,343.25,59.996,1414186204,"274151322000083","019011112586793",29.10,32.20,0,328.52,377.22,79.1,74.4,0.305,286847.3,286847.3,2181,0,0,0,L,1151911521,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414186220,220909.00
10/24/2014 17:30,2,2.768,ACTIVE,215.09,351.67,59.996,1414186204,"274151322000076","019011112586793",29.86,31.30,0,329.13,378.12,83.7,78.8,0.327,301021.2,301021.2,2175,0,0,0,L,1151911521,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414186221,220910.00
10/24/2014 17:30,2,1.744,ACTIVE,214.64,429.82,59.996,1414186204,"274151322000094","019011112586793",39.64,30.30,0,393.45,460.47,70.3,65.9,0.486,219024.2,219024.2,2234,0,0,0,L,1151911521,1,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414186222,220911.00
10/24/2014 17:30,2,2.559,ACTIVE,214.19,362.49,59.980,1414186204,"274151322000052","019011112586793",29.22,30.80,0,327.92,377.52,75.7,71.1,0.517,288300.4,288300.4,2178,0,0,0,L,1151911521,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414186223,220912.00
10/24/2014 17:30,2,2.621,ACTIVE,214.64,363.69,59.996,1414186204,"274151322000085","019011112586793",29.28,29.30,0,328.82,378.12,77.8,73.2,0.548,287627.3,287627.3,2176,0,0,0,L,1151911521,1,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414186224,220913.00
10/24/2014 17:30,2,2.643,ACTIVE,214.64,364.29,60.001,1414186204,"274151322000087","019011112586793",28.53,45.30,0,328.82,378.42,76.3,71.7,0.526,273111.4,273111.4,2180,0,0,0,L,1151911521,1,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414186225,220914.00
10/24/2014 17:30,2,2.516,ACTIVE,214.41,362.19,60.001,1414186204,"274151322000088","019011112586793",29.28,29.00,0,328.82,377.52,74.5,70.0,0.504,279412.1,279412.1,2180,0,0,0,L,1151911521,1,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414186226,220915.00
10/24/2014 17:30,2,2.855,ACTIVE,214.64,351.67,60.022,1414186204,"274151322000095","019011112586793",29.78,32.00,0,327.92,377.82,86.2,81.2,0.323,298378.6,298378.6,2178,0,0,0,L,1151911521,1,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414186226,220916.00
10/24/2014 17:30,2,1.670,ACTIVE,215.09,448.45,59.996,1414186204,"274151322000068","019011112586793",40.85,31.50,0,393.45,463.18,68.6,64.3,0.468,217517.0,217517.0,2225,0,0,0,L,1151911521,1,123.59,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414186227,220917.00
10/24/2014 17:30,2,2.609,ACTIVE,214.41,349.56,59.996,1414186204,"274151322000054","019011112586793",29.16,32.40,0,326.12,378.12,77.1,72.5,0.521,284910.9,284910.9,2180,0,0,0,L,1151911521,1,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414186229,220918.00
10/24/2014 17:45,1,1.719,ACTIVE,215.3,358.43,60.03,1414187104,"040051121000097","019011112586793",26.45,25,0.273,302.27,450.63,45.2,45.3,0.305,102265.2,102276.5,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414187106,220919.00
10/24/2014 17:45,1,1.722,ACTIVE,215.1,395.59,60.03,1414187104,"040051121000095","019011112586793",23.99,25,0.231,300.48,446.08,41.1,31.2,0.084,91143.400000036,91153.400000036,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414187108,220920.00
10/24/2014 17:45,1,1.123,ACTIVE,215.9,396.84,60.03,1414187104,"033051125000132","019011112586793",32.20,26,0.198,305.70,443.72,35.9,26.4,0.069,88847.600000024,88856.100000024,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414187109,220921.00
10/24/2014 17:45,1,0.985,ACTIVE,215.6,345.91,60.03,1414187104,"033051125000135","019011112586793",36.15,25,0.224,305.95,448.64,35.4,36.4,0.224,86196.599999964,86205.799999952,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414187110,220922.00
10/24/2014 17:45,1,1.753,ACTIVE,215.2,375.95,60.00,1414187104,"040051121000116","019011112586793",26.28,24,0.282,301.04,450.37,45.8,46.8,0.298,100679.40000002,100690.8,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414187111,220923.00
10/24/2014 17:45,1,1.696,ACTIVE,215.1,379.82,60.03,1414187104,"040051121000068","019011112586793",23.86,26,0.240,305.13,447.44,40.2,32.8,0.245,92530.9,92541,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414187113,220924.00
10/24/2014 17:45,1,1.277,ACTIVE,215.5,352.50,60.03,1414187104,"033051125000118","019011112586793",39.12,25,0.319,303.47,449.03,49.7,52.7,0.402,114647.1000001,114659.0000001,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414187114,220925.00
10/24/2014 17:45,1,1.266,ACTIVE,215.9,341.88,60.00,1414187104,"033051125000150","019011112586793",39.59,25,0.318,304.46,450.16,49.9,39.6,0.395,113729.89999998,113741.79999996,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414187115,220926.00
10/24/2014 17:45,1,1.631,ACTIVE,215.7,380.91,60.03,1414187104,"040051121000185","019011112586793",26.02,25,0.263,302.55,448.23,42.2,32.9,0.236,102509.39999995,102520.1,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414187117,220927.00
10/24/2014 17:45,1,1.701,ACTIVE,215.3,369.94,60.00,1414187104,"040051121000195","019011112586793",25.64,25,0.282,300.38,447.54,43.4,35.0,0.225,100905.4,100916.4,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414187118,220928.00
10/24/2014 17:45,2,1.838,ACTIVE,214.41,355.28,60.022,1414187104,"274151322000083","019011112586793",28.94,30.50,0,327.32,376.31,53.9,50.1,0.380,286861.4,286861.4,2182,0,0,0,L,1151911521,1,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414187119,220929.00
10/24/2014 17:45,2,1.883,ACTIVE,215.09,349.56,60.012,1414187104,"274151322000076","019011112586793",29.66,29.80,0,327.92,377.52,56.5,52.7,0.389,301036.0,301036.0,2176,0,0,0,L,1151911521,1,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414187120,220930.00
10/24/2014 17:45,2,1.209,ACTIVE,214.87,415.99,60.012,1414187104,"274151322000094","019011112586793",38.82,29.50,0,394.05,460.78,47.4,43.8,0.327,219036.4,219036.4,2235,0,0,0,L,1151911521,1,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414187121,220931.00
10/24/2014 17:45,2,1.762,ACTIVE,214.64,351.67,60.012,1414187104,"274151322000052","019011112586793",28.65,30.00,0,332.73,375.41,51.1,47.4,0.354,288313.8,288313.8,2179,0,0,0,L,1151911521,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414187122,220932.00
10/24/2014 17:45,2,1.795,ACTIVE,215.09,355.58,60.006,1414187104,"274151322000085","019011112586793",28.94,28.30,0,333.63,376.31,52.5,48.8,0.362,287641.0,287641.0,2177,0,0,0,L,1151911521,1,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414187123,220933.00
10/24/2014 17:45,2,1.814,ACTIVE,214.87,349.86,60.012,1414187104,"274151322000087","019011112586793",28.13,43.20,0,332.43,376.01,51.7,48.0,0.354,273124.8,273124.8,2181,0,0,0,L,1151911521,1,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414187124,220934.00
10/24/2014 17:45,2,1.701,ACTIVE,214.64,347.46,60.012,1414187104,"274151322000088","019011112586793",28.96,28.30,0,333.03,375.11,50.0,46.3,0.340,279425.2,279425.2,2181,0,0,0,L,1151911521,1,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414187125,220935.00
10/24/2014 17:45,2,1.979,ACTIVE,214.64,355.58,60.012,1414187104,"274151322000095","019011112586793",29.24,30.00,0,328.22,376.92,58.5,54.6,0.402,298393.8,298393.8,2179,0,0,0,L,1151911521,1,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414187125,220936.00
10/24/2014 17:45,2,1.180,ACTIVE,215.54,424.71,60.012,1414187104,"274151322000068","019011112586793",39.78,31.00,0,391.94,460.47,47.7,44.1,0.327,217529.4,217529.4,2226,0,0,0,L,1151911521,1,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414187126,220937.00
10/24/2014 17:45,2,1.787,ACTIVE,214.64,345.06,60.012,1414187104,"274151322000054","019011112586793",28.75,31.30,0,332.73,376.31,52.1,48.4,0.358,284924.5,284924.5,2181,0,0,0,L,1151911521,1,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414187127,220938.00
10/24/2014 18:00,1,1.102,ACTIVE,214.3,392.29,60.03,1414188004,"040051121000097","019011112586793",25.88,25,0.168,320.04,443.56,28.4,13.6,0.151,102276.5,102284.7,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188007,220939.00
10/24/2014 18:00,1,1.139,ACTIVE,215.0,380.15,60.07,1414188004,"040051121000095","019011112586793",23.24,25,0.177,314.89,440.15,26.3,27.6,0.045,91153.400000036,91160.400000036,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188008,220940.00
10/24/2014 18:00,1,0.660,ACTIVE,215.3,362.09,60.07,1414188004,"033051125000132","019011112586793",35.38,25,0.189,316.63,441.48,23.2,25.4,0.079,88856.100000024,88862.100000024,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188009,220941.00
10/24/2014 18:00,1,0.582,ACTIVE,215.2,362.29,60.03,1414188004,"033051125000135","019011112586793",36.05,25,0.202,321.58,444.23,20.8,16.4,0.108,86205.799999952,86212,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188011,220942.00
10/24/2014 18:00,1,1.146,ACTIVE,214.8,399.44,60.07,1414188004,"040051121000116","019011112586793",25.31,24,0.189,314.39,442.73,28.8,20.2,0.120,100690.8,100699.10000001,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188012,220943.00
10/24/2014 18:00,1,1.087,ACTIVE,215.3,404.41,60.03,1414188004,"040051121000068","019011112586793",23.00,26,0.151,319.49,442.53,24.8,11.6,0.019,92541,92548.1,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188013,220944.00
10/24/2014 18:00,1,0.793,ACTIVE,214.8,403.38,60.07,1414188004,"033051125000118","019011112586793",39.36,24,0.237,319.79,444.78,31.0,31.5,0.037,114659.0000001,114668.1000001,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188015,220945.00
10/24/2014 18:00,1,0.796,ACTIVE,214.8,402.74,60.03,1414188004,"033051125000150","019011112586793",39.32,25,0.194,319.98,445.71,31.1,27.2,0.035,113741.79999996,113750.99999995,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188016,220946.00
10/24/2014 18:00,1,1.014,ACTIVE,215.0,325.29,60.03,1414188004,"040051121000185","019011112586793",24.91,24,0.201,318.88,442.78,25.1,22.5,0.254,102520.1,102527.49999998,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188017,220947.00
10/24/2014 18:00,1,1.068,ACTIVE,214.8,369.18,60.07,1414188004,"040051121000195","019011112586793",24.39,25,0.199,320.12,443.08,25.9,31.9,0.098,100916.4,100924.2,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188018,220948.00
10/24/2014 18:00,2,1.176,ACTIVE,213.74,345.96,60.043,1414188004,"274151322000083","019011112586793",28.71,29.80,0,329.43,364.89,34.1,31.0,0.239,286871.4,286871.4,2183,0,0,0,L,1151911521,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188019,220949.00
10/24/2014 18:00,2,1.201,ACTIVE,214.19,345.06,60.033,1414188004,"274151322000076","019011112586793",29.34,28.80,0,331.83,367.00,35.7,32.5,0.247,301046.7,301046.7,2177,0,0,0,L,1151911521,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188020,220950.00
10/24/2014 18:00,2,0.748,ACTIVE,213.74,419.90,60.049,1414188004,"274151322000094","019011112586793",38.96,29.00,0,331.83,441.24,29.7,26.8,0.203,219045.3,219045.3,2236,0,0,0,L,1151911521,1,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188021,220951.00
10/24/2014 18:00,2,1.125,ACTIVE,213.51,343.55,60.043,1414188004,"274151322000052","019011112586793",28.39,29.00,0,328.22,363.69,32.3,29.3,0.221,288323.4,288323.4,2180,0,0,0,L,1151911521,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188022,220952.00
10/24/2014 18:00,2,1.137,ACTIVE,213.96,346.56,60.043,1414188004,"274151322000085","019011112586793",28.73,27.50,0,330.93,365.19,33.0,29.9,0.221,287650.8,287650.8,2178,0,0,0,L,1151911521,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188023,220953.00
10/24/2014 18:00,2,1.168,ACTIVE,213.96,345.96,60.043,1414188004,"274151322000087","019011112586793",27.81,41.30,0,329.43,364.89,32.9,29.8,0.221,273134.6,273134.6,2182,0,0,0,L,1151911521,1,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188025,220954.00
10/24/2014 18:00,2,1.092,ACTIVE,213.51,344.76,60.043,1414188004,"274151322000088","019011112586793",28.11,27.50,0,329.73,363.69,31.1,28.1,0.208,279434.5,279434.5,2182,0,0,0,L,1151911521,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188026,220955.00
10/24/2014 18:00,2,1.273,ACTIVE,213.96,341.75,60.038,1414188004,"274151322000095","019011112586793",28.86,28.80,0,329.73,367.60,37.2,34.0,0.252,298404.9,298404.9,2180,0,0,0,L,1151911521,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188027,220956.00
10/24/2014 18:00,2,0.801,ACTIVE,214.41,409.08,60.038,1414188004,"274151322000068","019011112586793",37.93,30.30,0,333.33,444.54,31.1,28.1,0.203,217538.5,217538.5,2227,0,0,0,L,1151911521,1,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188028,220957.00
10/24/2014 18:00,2,1.133,ACTIVE,213.51,343.55,60.049,1414188004,"274151322000054","019011112586793",28.59,30.50,0,329.13,364.89,32.8,29.7,0.225,284934.3,284934.3,2182,0,0,0,L,1151911521,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188029,220958.00
10/24/2014 18:15,1,0.364,ACTIVE_NO_POWER,214.0,388.66,60.03,1414188905,"040051121000097","019011112586793",23.71,24,0.000,320.13,442.30,8.5,0.0,0.000,102284.7,102288,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188907,220959.00
10/24/2014 18:15,1,0.437,ACTIVE_NO_POWER,214.1,411.15,60.03,1414188905,"040051121000095","019011112586793",22.22,24,0.000,314.97,438.26,9.6,0.0,0.000,91160.400000036,91163.300000012,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188909,220960.00
10/24/2014 18:15,1,0.233,ACTIVE_NO_POWER,214.6,416.38,60.03,1414188905,"033051125000132","019011112586793",33.82,24,0.013,319.49,439.98,7.8,0.0,0.060,88862.100000024,88864.699999988,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188910,220961.00
10/24/2014 18:15,1,0.209,ACTIVE_NO_POWER,214.4,389.68,60.03,1414188905,"033051125000135","019011112586793",34.31,24,0.000,321.94,442.05,7.1,0.0,0.000,86212,86214.299999952,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188911,220962.00
10/24/2014 18:15,1,0.386,ACTIVE_NO_POWER,214.4,425.65,60.03,1414188905,"040051121000116","019011112586793",24.90,23,0.000,314.72,439.46,9.4,0.0,0.000,100699.10000001,100702.40000002,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188913,220963.00
10/24/2014 18:15,1,0.379,ACTIVE_NO_POWER,214.5,426.01,60.00,1414188905,"040051121000068","019011112586793",21.89,25,0.000,319.74,440.40,8.1,0.0,0.000,92548.1,92550.9,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188914,220964.00
10/24/2014 18:15,1,0.283,ACTIVE,214.4,335.85,60.03,1414188905,"033051125000118","019011112586793",38.50,23,0.133,319.27,444.01,10.8,11.7,0.142,114668.1000001,114672.1000001,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188915,220965.00
10/24/2014 18:15,1,0.295,ACTIVE_NO_POWER,214.3,419.10,60.03,1414188905,"033051125000150","019011112586793",38.55,23,0.000,317.07,444.21,11.3,0.0,0.000,113750.99999995,113755.09999997,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188916,220966.00
10/24/2014 18:15,1,0.391,ACTIVE_NO_POWER,214.6,394.43,60.03,1414188905,"040051121000185","019011112586793",22.82,23,0.000,319.52,440.99,8.8,0.0,0.000,102527.49999998,102530.19999997,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188918,220967.00
10/24/2014 18:15,1,0.382,ACTIVE,214.5,336.28,60.03,1414188905,"040051121000195","019011112586793",23.03,24,0.131,321.03,441.35,8.7,13.9,0.096,100924.2,100927.2,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188919,220968.00
10/24/2014 18:15,2,0.383,ACTIVE,213.74,337.24,60.017,1414188905,"274151322000083","019011112586793",27.49,28.30,0,328.52,352.87,10.7,8.4,0.057,286876.1,286876.1,2184,0,0,0,L,1151911521,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188920,220969.00
10/24/2014 18:15,2,0.420,ACTIVE,214.19,337.84,60.012,1414188905,"274151322000076","019011112586793",27.83,27.30,0,329.13,354.07,11.8,9.5,0.075,301051.6,301051.6,2178,0,0,0,L,1151911521,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188921,220970.00
10/24/2014 18:15,2,0.240,ACTIVE,213.96,390.14,60.012,1414188905,"274151322000094","019011112586793",36.64,28.00,0,330.03,427.11,8.9,6.7,0.053,219049.3,219049.3,2237,0,0,0,L,1151911521,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188922,220971.00
10/24/2014 18:15,2,0.404,ACTIVE,213.51,336.64,60.049,1414188905,"274151322000052","019011112586793",27.43,27.80,0,328.22,351.67,11.3,8.9,0.057,288327.9,288327.9,2181,0,0,0,L,1151911521,1,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188923,220972.00
10/24/2014 18:15,2,0.383,ACTIVE,213.74,337.24,60.012,1414188905,"274151322000085","019011112586793",27.12,26.50,0,329.13,352.27,10.6,8.3,0.062,287655.4,287655.4,2179,0,0,0,L,1151911521,1,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188924,220973.00
10/24/2014 18:15,2,0.387,ACTIVE,213.96,336.64,60.012,1414188905,"274151322000087","019011112586793",26.66,39.00,0,328.22,352.57,10.5,8.2,0.049,273139.1,273139.1,2183,0,0,0,L,1151911521,1,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188925,220974.00
10/24/2014 18:15,2,0.359,ACTIVE,213.29,337.54,60.006,1414188905,"274151322000088","019011112586793",27.33,26.30,0,328.82,351.07,10.0,7.7,0.053,279438.7,279438.7,2183,0,0,0,L,1151911521,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188926,220975.00
10/24/2014 18:15,2,0.402,ACTIVE,213.74,337.54,60.012,1414188905,"274151322000095","019011112586793",27.57,27.50,0,328.52,354.37,11.2,8.9,0.062,298410.0,298410.0,2181,0,0,0,L,1151911521,1,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188927,220976.00
10/24/2014 18:15,2,0.268,ACTIVE,214.19,397.05,60.012,1414188905,"274151322000068","019011112586793",37.29,29.30,0,330.33,429.52,10.2,7.9,0.049,217542.7,217542.7,2228,0,0,0,L,1151911521,1,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188928,220977.00
10/24/2014 18:15,2,0.391,ACTIVE,213.29,336.94,60.017,1414188905,"274151322000054","019011112586793",27.15,28.80,0,328.22,352.57,10.8,8.5,0.057,284938.8,284938.8,2183,0,0,0,L,1151911521,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414188929,220978.00
10/24/2014 18:30,1,0.201,ACTIVE_NO_POWER,213.7,325.91,60.03,1414189804,"040051121000097","019011112586793",24.03,22,0.138,320.10,442.40,4.8,0.0,0.238,102288,102289.4,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414189807,220979.00
10/24/2014 18:30,1,0.142,ACTIVE_NO_POWER,213.6,407.08,60.03,1414189804,"040051121000095","019011112586793",25.22,22,0.000,406.85,407.65,3.5,0.0,0.000,91163.300000012,91164.300000012,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414189809,220980.00
10/24/2014 18:30,1,0.027,ACTIVE_NO_POWER,214.3,417.79,60.03,1414189804,"033051125000132","019011112586793",38.17,22,0.000,417.18,418.22,1.0,0.0,0.000,88864.699999988,88865.699999988,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414189812,220981.00
10/24/2014 18:30,1,0.112,ACTIVE_NO_POWER,213.8,432.20,60.03,1414189804,"033051125000135","019011112586793",32.78,22,0.000,322.29,442.27,3.6,0.0,0.000,86214.299999952,86215.299999952,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414189813,220982.00
10/24/2014 18:30,1,0.146,ACTIVE_NO_POWER,213.4,360.12,60.03,1414189804,"033051125000118","019011112586793",37.03,22,0.046,318.76,444.48,5.3,0.0,0.000,114672.1000001,114673.8000001,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414189821,220983.00
10/24/2014 18:30,1,0.150,ACTIVE_NO_POWER,213.4,373.29,60.00,1414189804,"033051125000150","019011112586793",36.73,22,0.000,317.86,443.75,5.4,0.0,0.000,113755.09999997,113756.99999995,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414189822,220984.00
10/24/2014 18:30,1,0.055,ACTIVE_NO_POWER,213.4,418.80,60.00,1414189804,"040051121000185","019011112586793",27.07,21,0.000,319.02,440.54,1.4,0.0,0.000,102530.19999997,102531.19999997,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414189823,220985.00
10/24/2014 18:30,2,0.227,ACTIVE,213.29,334.54,60.017,1414189804,"274151322000083","019011112586793",26.94,26.80,0,330.63,342.05,6.2,4.1,0.031,286878.2,286878.2,2185,0,0,0,L,1151911521,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414189827,220986.00
10/24/2014 18:30,2,0.234,ACTIVE,213.74,333.93,60.006,1414189804,"274151322000076","019011112586793",27.39,26.00,0,331.53,343.55,6.5,4.3,0.031,301053.9,301053.9,2179,0,0,0,L,1151911521,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414189828,220987.00
10/24/2014 18:30,2,0.141,ACTIVE,213.29,335.74,60.017,1414189804,"274151322000094","019011112586793",31.01,27.30,0,331.23,419.00,4.4,2.3,0.022,219051.0,219051.0,2238,0,0,0,L,1151911521,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414189829,220988.00
10/24/2014 18:30,2,0.240,ACTIVE,212.83,335.14,60.017,1414189804,"274151322000052","019011112586793",26.90,26.30,0,329.73,342.65,6.6,4.4,0.031,288330.0,288330.0,2182,0,0,0,L,1151911521,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414189830,220989.00
10/24/2014 18:30,2,0.225,ACTIVE,213.29,334.84,60.017,1414189804,"274151322000085","019011112586793",26.70,25.50,0,331.53,342.35,6.1,3.9,0.027,287657.4,287657.4,2180,0,0,0,L,1151911521,1,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414189831,220990.00
10/24/2014 18:30,2,0.230,ACTIVE,213.29,335.14,60.017,1414189804,"274151322000087","019011112586793",26.20,37.30,0,330.93,342.35,6.1,4.0,0.035,273141.2,273141.2,2184,0,0,0,L,1151911521,1,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414189832,220991.00
10/24/2014 18:30,2,0.199,ACTIVE,213.06,334.84,59.985,1414189804,"274151322000088","019011112586793",26.42,25.50,0,330.33,341.75,5.3,3.2,0.027,279440.5,279440.5,2184,0,0,0,L,1151911521,1,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414189833,220992.00
10/24/2014 18:30,2,0.230,ACTIVE,213.51,334.84,60.012,1414189804,"274151322000095","019011112586793",27.39,26.30,0,330.33,342.65,6.4,4.3,0.031,298412.3,298412.3,2182,0,0,0,L,1151911521,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414189834,220993.00
10/24/2014 18:30,2,0.158,ACTIVE,213.96,345.06,60.012,1414189804,"274151322000068","019011112586793",32.01,28.00,0,332.43,422.90,5.1,3.0,0.022,217544.5,217544.5,2229,0,0,0,L,1151911521,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414189835,220994.00
10/24/2014 18:30,2,0.215,ACTIVE,213.06,335.44,60.017,1414189804,"274151322000054","019011112586793",26.96,27.30,0,330.33,342.05,5.9,3.8,0.031,284940.7,284940.7,2184,0,0,0,L,1151911521,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414189836,220995.00
10/24/2014 18:30,1,0.088,ALERT,213.7,374.13,60.00,1414189804,"040051121000116","019011112586793",28.37,20,0.000,373.67,385.47,2.4,0.0,0.000,100702.40000002,100702.99999998,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414189839,220996.00
10/24/2014 18:30,1,0.019,ALERT,214.1,411.94,60.00,1414189804,"040051121000195","019011112586793",27.33,22,0.000,411.51,423.27,0.5,0.0,0.000,100927.2,100927.8,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414189846,220997.00
10/24/2014 18:30,1,0.062,ALERT,213.8,322.92,60.03,1414189804,"040051121000068","019011112586793",25.58,23,0.000,322.27,325.44,1.5,0.0,0.000,92550.9,92551.6,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1414189849,220998.00
10/24/2014 18:45,2,0.066,ALERT,213.06,295.16,60.001,1414190704,"274151322000083","019011112586793",22.15,25.50,0,293.06,338.14,1.5,0.0,0.000,286878.6,286878.6,2186,0,0,0,L,1151911521,1,121.78,123.59,0002,19,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414190739,220999.00
10/24/2014 18:45,2,0.068,ALERT,213.74,293.96,60.028,1414190704,"274151322000076","019011112586793",22.82,24.80,0,292.76,338.44,1.6,0.0,0.000,301054.3,301054.3,2180,0,0,0,L,1151911521,1,122.23,123.81,0002,22,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414190741,221000.00
10/24/2014 18:45,2,0.023,ALERT,213.29,312.89,60.001,1414190704,"274151322000094","019011112586793",16.54,25.50,0,292.16,388.94,0.4,0.0,0.000,219051.1,219051.1,2239,0,0,0,L,1151911521,1,122.01,123.59,0002,20,0,0,0,0,0,0,100,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1414190743,221001.00
10/24/2014 18:45,2,0.088,ALERT,213.06,295.16,59.990,1414190704,"274151322000052","019011112586793",21.81,25.00,0,292.46,337.84,1.9,0.0,0.000,288330.5,288330.5,2183,0,0,0,L,1151911521,1,121.55,123.59,0002,22,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414190745,221002.00
10/24/2014 18:45,2,0.064,ALERT,212.83,293.96,60.001,1414190704,"274151322000085","019011112586793",22.60,24.50,0,292.76,338.44,1.5,0.0,0.000,287657.8,287657.8,2181,0,0,0,L,1151911521,1,122.68,123.14,0002,22,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414190747,221003.00
10/24/2014 18:45,2,0.074,ALERT,213.06,294.56,60.006,1414190704,"274151322000087","019011112586793",21.45,34.50,0,291.85,338.44,1.6,0.0,0.000,273141.5,273141.5,2185,0,0,0,L,1151911521,1,122.01,123.59,0002,30,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414190749,221004.00
10/24/2014 18:45,2,0.049,ALERT,212.38,294.56,59.990,1414190704,"274151322000088","019011112586793",21.65,24.00,0,292.46,338.44,1.1,0.0,0.000,279440.7,279440.7,2185,0,0,0,L,1151911521,1,122.23,123.14,0002,19,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414190750,221005.00
10/24/2014 18:45,2,0.061,ALERT,212.83,295.46,59.985,1414190704,"274151322000095","019011112586793",22.74,25.30,0,293.96,338.44,1.4,0.0,0.000,298412.7,298412.7,2183,0,0,0,L,1151911521,1,122.23,123.14,0002,21,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414190752,221006.00
10/24/2014 18:45,2,0.039,ALERT,213.51,308.09,59.980,1414190704,"274151322000068","019011112586793",16.02,26.30,0,292.16,391.64,0.6,0.0,0.000,217544.7,217544.7,2230,0,0,0,L,1151911521,1,122.46,123.36,0002,22,0,0,0,0,0,0,101,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1414190754,221007.00
10/24/2014 18:45,2,0.062,ALERT,212.61,295.16,60.001,1414190704,"274151322000054","019011112586793",22.48,25.80,0,292.76,338.14,1.4,0.0,0.000,284941.0,284941.0,2185,0,0,0,L,1151911521,1,122.01,123.14,0002,22,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414190756,221008.00
