ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/24/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414190704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,86215.299999952,86215.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414191575,221009.00
10/24/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414190704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100702.99999998,100702.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414191575,221010.00
10/24/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414190704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92551.6,92551.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414191575,221011.00
10/24/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414190704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114673.8000001,114673.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414191575,221012.00
10/24/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414190704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113756.99999995,113756.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414191575,221013.00
10/24/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414190704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102531.19999997,102531.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414191575,221014.00
10/24/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414190704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100927.8,100927.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414191575,221015.00
10/24/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414190704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,102289.4,102289.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414191575,221016.00
10/24/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414190704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,91164.300000012,91164.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414191575,221017.00
10/24/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1414190704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88865.699999988,88865.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414191575,221018.00
10/24/2014 19:00,2,0.000,ALERT,211.70,292.76,60.054,1414191605,"274151322000083","019011112586793",0.00,23.30,0,290.95,296.96,0.0,0.0,0.000,286878.6,286878.6,2188,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1414191640,221019.00
10/24/2014 19:00,2,0.000,ALERT,212.16,292.76,60.049,1414191605,"274151322000076","019011112586793",0.00,23.00,0,290.65,296.36,0.0,0.0,0.000,301054.3,301054.3,2182,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1414191642,221020.00
10/24/2014 19:00,2,0.000,ALERT,211.48,292.16,60.049,1414191605,"274151322000094","019011112586793",0.00,23.80,0,290.35,378.42,0.0,0.0,0.000,219051.1,219051.1,2241,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1414191644,221021.00
10/24/2014 19:00,2,0.000,ALERT,211.48,292.46,60.049,1414191605,"274151322000052","019011112586793",0.00,23.00,0,290.35,296.66,0.0,0.0,0.000,288330.5,288330.5,2185,0,0,0,L,1151911521,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1414191646,221022.00
10/24/2014 19:00,2,0.000,ALERT,211.70,292.46,60.049,1414191605,"274151322000085","019011112586793",0.00,22.80,0,290.65,296.06,0.0,0.0,0.000,287657.8,287657.8,2183,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1414191647,221023.00
10/24/2014 19:00,2,0.000,ALERT,211.70,292.16,60.049,1414191605,"274151322000087","019011112586793",0.00,31.50,0,290.05,295.76,0.0,0.0,0.000,273141.5,273141.5,2187,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1414191649,221024.00
10/24/2014 19:00,2,0.000,ALERT,211.03,292.46,60.043,1414191605,"274151322000088","019011112586793",0.00,22.50,0,290.65,296.66,0.0,0.0,0.000,279440.7,279440.7,2187,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1414191651,221025.00
10/24/2014 19:00,2,0.000,ALERT,211.48,293.66,60.022,1414191605,"274151322000095","019011112586793",0.00,23.30,0,291.85,297.26,0.0,0.0,0.000,298412.7,298412.7,2185,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1414191653,221026.00
10/24/2014 19:00,2,0.000,ALERT,212.38,291.85,60.049,1414191605,"274151322000068","019011112586793",0.00,24.30,0,289.75,380.22,0.0,0.0,0.000,217544.7,217544.7,2232,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1414191655,221027.00
10/24/2014 19:00,2,0.000,ALERT,211.48,292.76,60.049,1414191605,"274151322000054","019011112586793",0.00,23.80,0,290.65,296.66,0.0,0.0,0.000,284941.0,284941.0,2187,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1414191657,221028.00
10/24/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414191605,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114673.8000001,114673.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414192475,221029.00
10/24/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414191605,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113756.99999995,113756.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414192475,221030.00
10/24/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414191605,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102531.19999997,102531.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414192475,221031.00
10/24/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414191605,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100927.8,100927.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414192475,221032.00
10/24/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414191605,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,102289.4,102289.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414192475,221033.00
10/24/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414191605,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,91164.300000012,91164.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414192475,221034.00
10/24/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414191605,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88865.699999988,88865.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414192475,221035.00
10/24/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414191605,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,86215.299999952,86215.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414192475,221036.00
10/24/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414191605,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100702.99999998,100702.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414192475,221037.00
10/24/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1414191605,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92551.6,92551.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414192475,221038.00
10/24/2014 19:15,2,0.000,ALERT,211.93,293.66,60.012,1414192504,"274151322000083","019011112586793",0.00,21.80,0,290.05,327.62,0.0,0.0,0.000,286878.6,286878.6,2190,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414192538,221039.00
10/24/2014 19:15,2,0.000,ALERT,212.38,293.36,60.022,1414192504,"274151322000076","019011112586793",0.00,21.50,0,290.05,324.02,0.0,0.0,0.000,301054.3,301054.3,2184,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414192540,221040.00
10/24/2014 19:15,2,0.000,ALERT,211.93,293.06,60.006,1414192504,"274151322000094","019011112586793",0.00,22.30,0,289.75,325.52,0.0,0.0,0.000,219051.1,219051.1,2243,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414192542,221041.00
10/24/2014 19:15,2,0.000,ALERT,211.48,294.26,60.006,1414192504,"274151322000052","019011112586793",0.00,21.50,0,289.75,324.92,0.0,0.0,0.000,288330.5,288330.5,2187,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414192544,221042.00
10/24/2014 19:15,2,0.000,ALERT,211.93,293.66,60.001,1414192504,"274151322000085","019011112586793",0.00,21.30,0,290.05,325.22,0.0,0.0,0.000,287657.8,287657.8,2185,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414192546,221043.00
10/24/2014 19:15,2,0.000,ALERT,211.93,293.06,60.006,1414192504,"274151322000087","019011112586793",0.00,28.80,0,289.45,325.52,0.0,0.0,0.000,273141.5,273141.5,2189,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414192547,221044.00
10/24/2014 19:15,2,0.000,ALERT,211.48,293.66,60.006,1414192504,"274151322000088","019011112586793",0.00,21.00,0,290.05,324.62,0.0,0.0,0.000,279440.7,279440.7,2189,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414192549,221045.00
10/24/2014 19:15,2,0.000,ALERT,211.70,294.56,60.006,1414192504,"274151322000095","019011112586793",0.00,21.80,0,291.25,327.32,0.0,0.0,0.000,298412.7,298412.7,2187,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414192551,221046.00
10/24/2014 19:15,2,0.000,ALERT,212.38,293.06,60.006,1414192504,"274151322000068","019011112586793",0.00,22.50,0,289.45,323.72,0.0,0.0,0.000,217544.7,217544.7,2234,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414192553,221047.00
10/24/2014 19:15,2,0.000,ALERT,211.70,293.66,60.017,1414192504,"274151322000054","019011112586793",0.00,22.00,0,290.35,325.22,0.0,0.0,0.000,284941.0,284941.0,2189,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414192555,221048.00
10/24/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414192504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100927.8,100927.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414193373,221049.00
10/24/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414192504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,102289.4,102289.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414193373,221050.00
10/24/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414192504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,91164.300000012,91164.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414193373,221051.00
10/24/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414192504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88865.699999988,88865.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414193373,221052.00
10/24/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414192504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,86215.299999952,86215.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414193373,221053.00
10/24/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414192504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100702.99999998,100702.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414193373,221054.00
10/24/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414192504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92551.6,92551.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414193373,221055.00
10/24/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414192504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114673.8000001,114673.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414193373,221056.00
10/24/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414192504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113756.99999995,113756.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414193373,221057.00
10/24/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1414192504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102531.19999997,102531.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414193373,221058.00
10/24/2014 19:30,2,0.000,ALERT,211.93,293.66,60.022,1414193403,"274151322000083","019011112586793",0.00,20.30,0,290.05,296.66,0.0,0.0,0.000,286878.6,286878.6,2192,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414193438,221059.00
10/24/2014 19:30,2,0.000,ALERT,212.61,293.06,60.017,1414193403,"274151322000076","019011112586793",0.00,20.00,0,289.45,296.96,0.0,0.0,0.000,301054.3,301054.3,2186,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414193440,221060.00
10/24/2014 19:30,2,0.000,ALERT,212.16,292.76,60.022,1414193403,"274151322000094","019011112586793",0.00,20.70,0,289.15,296.06,0.0,0.0,0.000,219051.1,219051.1,2245,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414193442,221061.00
10/24/2014 19:30,2,0.000,ALERT,211.70,293.36,60.022,1414193403,"274151322000052","019011112586793",0.00,20.00,0,289.45,296.96,0.0,0.0,0.000,288330.5,288330.5,2189,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414193444,221062.00
10/24/2014 19:30,2,0.000,ALERT,212.16,293.06,60.033,1414193403,"274151322000085","019011112586793",0.00,19.80,0,289.45,296.66,0.0,0.0,0.000,287657.8,287657.8,2187,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414193446,221063.00
10/24/2014 19:30,2,0.000,ALERT,212.16,292.76,60.022,1414193403,"274151322000087","019011112586793",0.00,26.50,0,288.85,296.06,0.0,0.0,0.000,273141.5,273141.5,2191,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414193448,221064.00
10/24/2014 19:30,2,0.000,ALERT,211.70,293.06,60.022,1414193403,"274151322000088","019011112586793",0.00,19.50,0,289.75,296.36,0.0,0.0,0.000,279440.7,279440.7,2191,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414193449,221065.00
10/24/2014 19:30,2,0.000,ALERT,211.93,293.96,59.975,1414193403,"274151322000095","019011112586793",0.00,20.30,0,290.65,297.57,0.0,0.0,0.000,298412.7,298412.7,2189,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414193451,221066.00
10/24/2014 19:30,2,0.000,ALERT,212.61,292.46,60.022,1414193403,"274151322000068","019011112586793",0.00,21.30,0,288.85,295.76,0.0,0.0,0.000,217544.7,217544.7,2236,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414193453,221067.00
10/24/2014 19:30,2,0.000,ALERT,211.70,293.66,60.022,1414193403,"274151322000054","019011112586793",0.00,20.70,0,289.45,296.96,0.0,0.0,0.000,284941.0,284941.0,2191,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414193455,221068.00
10/24/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414193403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88865.699999988,88865.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414194273,221069.00
10/24/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414193403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,86215.299999952,86215.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414194273,221070.00
10/24/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414193403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100702.99999998,100702.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414194273,221071.00
10/24/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414193403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92551.6,92551.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414194273,221072.00
10/24/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414193403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114673.8000001,114673.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414194273,221073.00
10/24/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414193403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113756.99999995,113756.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414194273,221074.00
10/24/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414193403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102531.19999997,102531.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414194273,221075.00
10/24/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414193403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100927.8,100927.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414194273,221076.00
10/24/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414193403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,102289.4,102289.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414194273,221077.00
10/24/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1414193403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,91164.300000012,91164.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414194273,221078.00
10/24/2014 19:45,2,0.000,ALERT,211.93,294.56,60.028,1414194303,"274151322000083","019011112586793",0.00,19.00,0,291.25,297.57,0.0,0.0,0.000,286878.6,286878.6,2194,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414194339,221079.00
10/24/2014 19:45,2,0.000,ALERT,212.61,293.66,60.028,1414194303,"274151322000076","019011112586793",0.00,18.70,0,291.25,297.57,0.0,0.0,0.000,301054.3,301054.3,2188,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414194341,221080.00
10/24/2014 19:45,2,0.000,ALERT,212.16,293.66,60.001,1414194303,"274151322000094","019011112586793",0.00,19.00,0,290.65,296.66,0.0,0.0,0.000,219051.1,219051.1,2247,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414194343,221081.00
10/24/2014 19:45,2,0.000,ALERT,211.70,294.56,60.028,1414194303,"274151322000052","019011112586793",0.00,18.70,0,290.65,297.57,0.0,0.0,0.000,288330.5,288330.5,2191,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414194344,221082.00
10/24/2014 19:45,2,0.000,ALERT,211.93,293.96,60.028,1414194303,"274151322000085","019011112586793",0.00,18.30,0,290.65,297.26,0.0,0.0,0.000,287657.8,287657.8,2189,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414194346,221083.00
10/24/2014 19:45,2,0.000,ALERT,212.16,293.96,60.028,1414194303,"274151322000087","019011112586793",0.00,24.50,0,290.35,296.66,0.0,0.0,0.000,273141.5,273141.5,2193,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414194348,221084.00
10/24/2014 19:45,2,0.000,ALERT,211.70,294.26,60.028,1414194303,"274151322000088","019011112586793",0.00,18.00,0,290.95,296.96,0.0,0.0,0.000,279440.7,279440.7,2193,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414194350,221085.00
10/24/2014 19:45,2,0.000,ALERT,212.16,295.16,60.028,1414194303,"274151322000095","019011112586793",0.00,19.00,0,291.85,298.17,0.0,0.0,0.000,298412.7,298412.7,2191,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414194352,221086.00
10/24/2014 19:45,2,0.000,ALERT,212.61,293.36,60.065,1414194303,"274151322000068","019011112586793",0.00,19.80,0,290.35,296.36,0.0,0.0,0.000,217544.7,217544.7,2238,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414194354,221087.00
10/24/2014 19:45,2,0.000,ALERT,211.70,294.56,60.022,1414194303,"274151322000054","019011112586793",0.00,19.30,0,290.95,297.57,0.0,0.0,0.000,284941.0,284941.0,2193,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414194356,221088.00
10/24/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414194303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92551.6,92551.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414195175,221089.00
10/24/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414194303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114673.8000001,114673.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414195175,221090.00
10/24/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414194303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113756.99999995,113756.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414195175,221091.00
10/24/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414194303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102531.19999997,102531.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414195175,221092.00
10/24/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414194303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100927.8,100927.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414195175,221093.00
10/24/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414194303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,102289.4,102289.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414195175,221094.00
10/24/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414194303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,91164.300000012,91164.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414195175,221095.00
10/24/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414194303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88865.699999988,88865.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414195175,221096.00
10/24/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414194303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,86215.299999952,86215.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414195175,221097.00
10/24/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1414194303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100702.99999998,100702.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414195175,221098.00
10/24/2014 20:00,2,0.000,ALERT,212.61,296.66,59.990,1414195204,"274151322000083","019011112586793",0.00,17.80,0,292.76,298.47,0.0,0.0,0.000,286878.6,286878.6,2196,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414195240,221099.00
10/24/2014 20:00,2,0.000,ALERT,213.06,295.76,60.017,1414195204,"274151322000076","019011112586793",0.00,17.80,0,292.46,298.77,0.0,0.0,0.000,301054.3,301054.3,2190,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414195241,221100.00
10/24/2014 20:00,2,0.000,ALERT,212.61,295.76,60.049,1414195204,"274151322000094","019011112586793",0.00,18.00,0,292.16,297.87,0.0,0.0,0.000,219051.1,219051.1,2249,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414195243,221101.00
10/24/2014 20:00,2,0.000,ALERT,212.38,296.66,59.996,1414195204,"274151322000052","019011112586793",0.00,17.80,0,292.16,298.47,0.0,0.0,0.000,288330.5,288330.5,2193,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414195245,221102.00
10/24/2014 20:00,2,0.000,ALERT,212.61,296.06,60.065,1414195204,"274151322000085","019011112586793",0.00,17.50,0,292.46,298.47,0.0,0.0,0.000,287657.8,287657.8,2191,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414195247,221103.00
10/24/2014 20:00,2,0.000,ALERT,212.61,295.46,60.022,1414195204,"274151322000087","019011112586793",0.00,22.80,0,291.55,297.87,0.0,0.0,0.000,273141.5,273141.5,2195,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414195249,221104.00
10/24/2014 20:00,2,0.000,ALERT,212.16,296.36,60.017,1414195204,"274151322000088","019011112586793",0.00,17.50,0,292.16,298.17,0.0,0.0,0.000,279440.7,279440.7,2195,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414195251,221105.00
10/24/2014 20:00,2,0.000,ALERT,212.61,296.96,60.012,1414195204,"274151322000095","019011112586793",0.00,17.80,0,293.36,299.37,0.0,0.0,0.000,298412.7,298412.7,2193,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414195253,221106.00
10/24/2014 20:00,2,0.000,ALERT,213.06,295.76,60.022,1414195204,"274151322000068","019011112586793",0.00,18.70,0,291.55,297.26,0.0,0.0,0.000,217544.7,217544.7,2240,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414195255,221107.00
10/24/2014 20:00,2,0.000,ALERT,212.38,296.66,60.022,1414195204,"274151322000054","019011112586793",0.00,18.00,0,292.16,298.77,0.0,0.0,0.000,284941.0,284941.0,2195,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414195257,221108.00
10/24/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414195204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102531.19999997,102531.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414196075,221109.00
10/24/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414195204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100927.8,100927.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414196075,221110.00
10/24/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414195204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,102289.4,102289.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414196075,221111.00
10/24/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414195204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,91164.300000012,91164.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414196075,221112.00
10/24/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414195204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88865.699999988,88865.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414196075,221113.00
10/24/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414195204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,86215.299999952,86215.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414196075,221114.00
10/24/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414195204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100702.99999998,100702.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414196075,221115.00
10/24/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414195204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92551.6,92551.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414196075,221116.00
10/24/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414195204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114673.8000001,114673.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414196075,221117.00
10/24/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1414195204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113756.99999995,113756.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414196075,221118.00
10/24/2014 20:15,2,0.000,ALERT,212.83,295.46,60.033,1414196104,"274151322000083","019011112586793",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,286878.6,286878.6,2198,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414196140,221119.00
10/24/2014 20:15,2,0.000,ALERT,213.29,294.86,60.012,1414196104,"274151322000076","019011112586793",0.00,17.00,0,293.66,298.77,0.0,0.0,0.000,301054.3,301054.3,2192,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414196141,221120.00
10/24/2014 20:15,2,0.000,ALERT,212.61,294.56,59.964,1414196104,"274151322000094","019011112586793",0.00,17.00,0,293.06,297.87,0.0,0.0,0.000,219051.1,219051.1,2251,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414196143,221121.00
10/24/2014 20:15,2,0.000,ALERT,212.38,295.46,60.012,1414196104,"274151322000052","019011112586793",0.00,17.00,0,293.36,298.77,0.0,0.0,0.000,288330.5,288330.5,2195,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414196145,221122.00
10/24/2014 20:15,2,0.000,ALERT,213.06,294.86,60.006,1414196104,"274151322000085","019011112586793",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,287657.8,287657.8,2193,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414196147,221123.00
10/24/2014 20:15,2,0.000,ALERT,212.83,294.86,60.012,1414196104,"274151322000087","019011112586793",0.00,21.30,0,293.06,297.87,0.0,0.0,0.000,273141.5,273141.5,2197,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414196149,221124.00
10/24/2014 20:15,2,0.000,ALERT,212.38,295.16,60.006,1414196104,"274151322000088","019011112586793",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,279440.7,279440.7,2197,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414196151,221125.00
10/24/2014 20:15,2,0.000,ALERT,212.61,296.06,60.017,1414196104,"274151322000095","019011112586793",0.00,17.00,0,294.56,299.37,0.0,0.0,0.000,298412.7,298412.7,2195,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414196153,221126.00
10/24/2014 20:15,2,0.000,ALERT,213.29,294.26,60.017,1414196104,"274151322000068","019011112586793",0.00,17.80,0,293.06,297.57,0.0,0.0,0.000,217544.7,217544.7,2242,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414196154,221127.00
10/24/2014 20:15,2,0.000,ALERT,212.38,295.46,60.001,1414196104,"274151322000054","019011112586793",0.00,17.50,0,293.36,298.77,0.0,0.0,0.000,284941.0,284941.0,2197,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414196156,221128.00
10/24/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414196104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,91164.300000012,91164.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414196975,221129.00
10/24/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414196104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88865.699999988,88865.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414196975,221130.00
10/24/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414196104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,86215.299999952,86215.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414196975,221131.00
10/24/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414196104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100702.99999998,100702.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414196975,221132.00
10/24/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414196104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92551.6,92551.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414196975,221133.00
10/24/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414196104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114673.8000001,114673.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414196975,221134.00
10/24/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414196104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113756.99999995,113756.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414196975,221135.00
10/24/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414196104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102531.19999997,102531.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414196975,221136.00
10/24/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414196104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100927.8,100927.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414196975,221137.00
10/24/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1414196104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,102289.4,102289.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414196975,221138.00
10/24/2014 20:30,2,0.000,ALERT,213.96,298.77,60.049,1414197004,"274151322000083","019011112586793",0.00,16.30,0,293.36,299.97,0.0,0.0,0.000,286878.6,286878.6,2200,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414197038,221139.00
10/24/2014 20:30,2,0.000,ALERT,214.41,297.87,60.054,1414197004,"274151322000076","019011112586793",0.00,16.30,0,293.06,299.97,0.0,0.0,0.000,301054.3,301054.3,2194,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414197040,221140.00
10/24/2014 20:30,2,0.000,ALERT,214.19,297.87,60.054,1414197004,"274151322000094","019011112586793",0.00,16.30,0,292.76,299.07,0.0,0.0,0.000,219051.1,219051.1,2253,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414197042,221141.00
10/24/2014 20:30,2,0.000,ALERT,213.74,299.07,60.054,1414197004,"274151322000052","019011112586793",0.00,16.30,0,293.06,299.97,0.0,0.0,0.000,288330.5,288330.5,2197,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414197044,221142.00
10/24/2014 20:30,2,0.000,ALERT,214.19,298.17,60.049,1414197004,"274151322000085","019011112586793",0.00,16.00,0,293.06,299.67,0.0,0.0,0.000,287657.8,287657.8,2195,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414197046,221143.00
10/24/2014 20:30,2,0.000,ALERT,213.96,297.87,60.065,1414197004,"274151322000087","019011112586793",0.00,20.00,0,292.46,299.07,0.0,0.0,0.000,273141.5,273141.5,2199,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414197048,221144.00
10/24/2014 20:30,2,0.000,ALERT,213.74,298.47,60.017,1414197004,"274151322000088","019011112586793",0.00,16.00,0,293.06,299.67,0.0,0.0,0.000,279440.7,279440.7,2199,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414197049,221145.00
10/24/2014 20:30,2,0.000,ALERT,213.96,299.37,60.049,1414197004,"274151322000095","019011112586793",0.00,16.30,0,294.26,300.57,0.0,0.0,0.000,298412.7,298412.7,2197,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414197051,221146.00
10/24/2014 20:30,2,0.000,ALERT,214.87,297.57,60.054,1414197004,"274151322000068","019011112586793",0.00,17.30,0,292.76,298.77,0.0,0.0,0.000,217544.7,217544.7,2244,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414197053,221147.00
10/24/2014 20:30,2,0.000,ALERT,213.74,299.07,60.070,1414197004,"274151322000054","019011112586793",0.00,16.70,0,293.06,299.97,0.0,0.0,0.000,284941.0,284941.0,2199,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414197055,221148.00
10/24/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414197004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100702.99999998,100702.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414197874,221149.00
10/24/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414197004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92551.6,92551.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414197874,221150.00
10/24/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414197004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114673.8000001,114673.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414197874,221151.00
10/24/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414197004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113756.99999995,113756.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414197874,221152.00
10/24/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414197004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102531.19999997,102531.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414197874,221153.00
10/24/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414197004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100927.8,100927.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414197874,221154.00
10/24/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414197004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,102289.4,102289.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414197874,221155.00
10/24/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414197004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,91164.300000012,91164.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414197874,221156.00
10/24/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414197004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88865.699999988,88865.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414197874,221157.00
10/24/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1414197004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,86215.299999952,86215.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414197874,221158.00
10/24/2014 20:45,2,0.000,ALERT,212.83,297.26,60.033,1414197904,"274151322000083","019011112586793",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,286878.6,286878.6,2202,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414197939,221159.00
10/24/2014 20:45,2,0.000,ALERT,213.51,297.26,60.054,1414197904,"274151322000076","019011112586793",0.00,15.80,0,294.56,299.97,0.0,0.0,0.000,301054.3,301054.3,2196,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414197941,221160.00
10/24/2014 20:45,2,0.000,ALERT,213.06,296.96,60.049,1414197904,"274151322000094","019011112586793",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,219051.1,219051.1,2255,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414197943,221161.00
10/24/2014 20:45,2,0.000,ALERT,212.61,297.26,60.012,1414197904,"274151322000052","019011112586793",0.00,15.80,0,294.26,299.97,0.0,0.0,0.000,288330.5,288330.5,2199,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414197945,221162.00
10/24/2014 20:45,2,0.000,ALERT,213.06,297.26,60.065,1414197904,"274151322000085","019011112586793",0.00,15.80,0,294.56,299.97,0.0,0.0,0.000,287657.8,287657.8,2197,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414197947,221163.00
10/24/2014 20:45,2,0.000,ALERT,212.83,296.66,60.033,1414197904,"274151322000087","019011112586793",0.00,19.30,0,293.96,299.37,0.0,0.0,0.000,273141.5,273141.5,2201,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414197948,221164.00
