ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/24/2014 20:45,2,0.000,ALERT,212.61,296.66,60.038,1414197904,"274151322000088","019011112586793",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,279440.7,279440.7,2201,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414197950,221165.00
10/24/2014 20:45,2,0.000,ALERT,212.83,298.17,60.033,1414197904,"274151322000095","019011112586793",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,298412.7,298412.7,2199,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414197952,221166.00
10/24/2014 20:45,2,0.000,ALERT,213.74,296.36,60.022,1414197904,"274151322000068","019011112586793",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,217544.7,217544.7,2246,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414197954,221167.00
10/24/2014 20:45,2,0.000,ALERT,212.61,297.57,60.001,1414197904,"274151322000054","019011112586793",0.00,16.30,0,294.56,299.97,0.0,0.0,0.000,284941.0,284941.0,2201,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414197956,221168.00
10/24/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414197904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113756.99999995,113756.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414198774,221169.00
10/24/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414197904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102531.19999997,102531.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414198774,221170.00
10/24/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414197904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100927.8,100927.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414198774,221171.00
10/24/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414197904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,102289.4,102289.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414198774,221172.00
10/24/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414197904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,91164.300000012,91164.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414198774,221173.00
10/24/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414197904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88865.699999988,88865.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414198774,221174.00
10/24/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414197904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,86215.299999952,86215.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414198774,221175.00
10/24/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414197904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100702.99999998,100702.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414198774,221176.00
10/24/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414197904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92551.6,92551.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414198774,221177.00
10/24/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1414197904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114673.8000001,114673.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414198774,221178.00
10/24/2014 21:00,2,0.000,ALERT,213.96,298.47,60.012,1414198804,"274151322000083","019011112586793",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,286878.6,286878.6,2204,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414198839,221179.00
10/24/2014 21:00,2,0.000,ALERT,214.41,297.87,60.017,1414198804,"274151322000076","019011112586793",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,301054.3,301054.3,2198,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414198841,221180.00
10/24/2014 21:00,2,0.000,ALERT,213.96,297.57,60.017,1414198804,"274151322000094","019011112586793",0.00,15.50,0,295.16,299.07,0.0,0.0,0.000,219051.1,219051.1,2257,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414198843,221181.00
10/24/2014 21:00,2,0.000,ALERT,213.74,298.17,59.975,1414198804,"274151322000052","019011112586793",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,288330.5,288330.5,2201,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414198845,221182.00
10/24/2014 21:00,2,0.000,ALERT,213.96,297.87,60.012,1414198804,"274151322000085","019011112586793",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,287657.8,287657.8,2199,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414198847,221183.00
10/24/2014 21:00,2,0.000,ALERT,213.96,297.26,60.012,1414198804,"274151322000087","019011112586793",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,273141.5,273141.5,2203,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414198848,221184.00
10/24/2014 21:00,2,0.000,ALERT,213.51,297.57,60.049,1414198804,"274151322000088","019011112586793",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,279440.7,279440.7,2203,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414198851,221185.00
10/24/2014 21:00,2,0.000,ALERT,213.96,299.07,60.012,1414198804,"274151322000095","019011112586793",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,298412.7,298412.7,2201,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414198853,221186.00
10/24/2014 21:00,2,0.000,ALERT,214.41,297.26,60.012,1414198804,"274151322000068","019011112586793",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,217544.7,217544.7,2248,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414198854,221187.00
10/24/2014 21:00,2,0.000,ALERT,213.74,298.77,60.006,1414198804,"274151322000054","019011112586793",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,284941.0,284941.0,2203,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414198857,221188.00
10/24/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414198804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,102289.4,102289.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414199674,221189.00
10/24/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414198804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,91164.300000012,91164.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414199674,221190.00
10/24/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414198804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88865.699999988,88865.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414199674,221191.00
10/24/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414198804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,86215.299999952,86215.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414199674,221192.00
10/24/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414198804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100702.99999998,100702.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414199674,221193.00
10/24/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414198804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92551.6,92551.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414199674,221194.00
10/24/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414198804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114673.8000001,114673.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414199674,221195.00
10/24/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414198804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113756.99999995,113756.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414199674,221196.00
10/24/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414198804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102531.19999997,102531.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414199674,221197.00
10/24/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1414198804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100927.8,100927.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414199674,221198.00
10/24/2014 21:15,2,0.000,ALERT,212.83,296.36,60.006,1414199704,"274151322000083","019011112586793",0.00,15.30,0,283.74,299.97,0.0,0.0,0.000,286878.6,286878.6,2206,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414199739,221199.00
10/24/2014 21:15,2,0.000,ALERT,213.29,296.66,60.038,1414199704,"274151322000076","019011112586793",0.00,15.50,0,283.14,299.67,0.0,0.0,0.000,301054.3,301054.3,2200,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414199741,221200.00
10/24/2014 21:15,2,0.000,ALERT,212.83,295.76,60.012,1414199704,"274151322000094","019011112586793",0.00,15.30,0,282.84,298.77,0.0,0.0,0.000,219051.1,219051.1,2259,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414199743,221201.00
10/24/2014 21:15,2,0.000,ALERT,212.61,295.76,60.012,1414199704,"274151322000052","019011112586793",0.00,15.50,0,283.14,299.67,0.0,0.0,0.000,288330.5,288330.5,2203,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414199745,221202.00
10/24/2014 21:15,2,0.000,ALERT,212.83,296.36,60.012,1414199704,"274151322000085","019011112586793",0.00,15.50,0,283.14,299.37,0.0,0.0,0.000,287657.8,287657.8,2201,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414199747,221203.00
10/24/2014 21:15,2,0.000,ALERT,212.83,295.16,60.038,1414199704,"274151322000087","019011112586793",0.00,17.50,0,282.54,298.77,0.0,0.0,0.000,273141.5,273141.5,2205,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414199749,221204.00
10/24/2014 21:15,2,0.000,ALERT,212.38,296.06,60.012,1414199704,"274151322000088","019011112586793",0.00,15.80,0,283.14,299.37,0.0,0.0,0.000,279440.7,279440.7,2205,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414199751,221205.00
10/24/2014 21:15,2,0.000,ALERT,212.61,297.26,60.006,1414199704,"274151322000095","019011112586793",0.00,15.00,0,284.34,300.27,0.0,0.0,0.000,298412.7,298412.7,2203,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414199753,221206.00
10/24/2014 21:15,2,0.000,ALERT,213.29,295.46,60.012,1414199704,"274151322000068","019011112586793",0.00,16.00,0,282.84,298.47,0.0,0.0,0.000,217544.7,217544.7,2250,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414199754,221207.00
10/24/2014 21:15,2,0.000,ALERT,212.61,296.36,59.996,1414199704,"274151322000054","019011112586793",0.00,15.80,0,283.14,299.67,0.0,0.0,0.000,284941.0,284941.0,2205,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414199756,221208.00
10/24/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414199704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,86215.299999952,86215.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414200575,221209.00
10/24/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414199704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100702.99999998,100702.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414200575,221210.00
10/24/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414199704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92551.6,92551.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414200575,221211.00
10/24/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414199704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114673.8000001,114673.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414200575,221212.00
10/24/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414199704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113756.99999995,113756.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414200575,221213.00
10/24/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414199704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102531.19999997,102531.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414200575,221214.00
10/24/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414199704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100927.8,100927.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414200575,221215.00
10/24/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414199704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,102289.4,102289.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414200575,221216.00
10/24/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414199704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,91164.300000012,91164.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414200576,221217.00
10/24/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1414199704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88865.699999988,88865.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414200576,221218.00
10/24/2014 21:30,2,0.000,ALERT,212.38,296.36,60.017,1414200604,"274151322000083","019011112586793",0.00,15.50,0,293.96,298.17,0.0,0.0,0.000,286878.6,286878.6,2208,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414200639,221219.00
10/24/2014 21:30,2,0.000,ALERT,212.83,296.36,60.033,1414200604,"274151322000076","019011112586793",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,301054.3,301054.3,2202,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414200641,221220.00
10/24/2014 21:30,2,0.000,ALERT,212.38,295.76,60.043,1414200604,"274151322000094","019011112586793",0.00,15.50,0,293.66,297.57,0.0,0.0,0.000,219051.1,219051.1,2261,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414200643,221221.00
10/24/2014 21:30,2,0.000,ALERT,212.16,296.06,60.028,1414200604,"274151322000052","019011112586793",0.00,15.80,0,293.66,298.17,0.0,0.0,0.000,288330.5,288330.5,2205,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414200645,221222.00
10/24/2014 21:30,2,0.000,ALERT,212.61,296.06,60.028,1414200604,"274151322000085","019011112586793",0.00,15.80,0,293.96,298.17,0.0,0.0,0.000,287657.8,287657.8,2203,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414200647,221223.00
10/24/2014 21:30,2,0.000,ALERT,212.38,295.46,60.070,1414200604,"274151322000087","019011112586793",0.00,17.30,0,293.36,297.57,0.0,0.0,0.000,273141.5,273141.5,2207,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414200649,221224.00
10/24/2014 21:30,2,0.000,ALERT,212.16,296.06,60.028,1414200604,"274151322000088","019011112586793",0.00,15.80,0,293.66,297.57,0.0,0.0,0.000,279440.7,279440.7,2207,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414200651,221225.00
10/24/2014 21:30,2,0.000,ALERT,212.38,297.26,60.028,1414200604,"274151322000095","019011112586793",0.00,15.30,0,295.16,298.77,0.0,0.0,0.000,298412.7,298412.7,2205,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414200653,221226.00
10/24/2014 21:30,2,0.000,ALERT,213.06,295.46,60.033,1414200604,"274151322000068","019011112586793",0.00,16.30,0,293.36,297.26,0.0,0.0,0.000,217544.7,217544.7,2252,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414200655,221227.00
10/24/2014 21:30,2,0.000,ALERT,212.16,296.06,60.038,1414200604,"274151322000054","019011112586793",0.00,16.00,0,293.96,298.17,0.0,0.0,0.000,284941.0,284941.0,2207,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414200656,221228.00
10/24/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414200604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114673.8000001,114673.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414201476,221229.00
10/24/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414200604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113756.99999995,113756.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414201476,221230.00
10/24/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414200604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102531.19999997,102531.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414201476,221231.00
10/24/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414200604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100927.8,100927.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414201476,221232.00
10/24/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414200604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,102289.4,102289.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414201476,221233.00
10/24/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414200604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,91164.300000012,91164.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414201476,221234.00
10/24/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414200604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88865.699999988,88865.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414201476,221235.00
10/24/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414200604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,86215.299999952,86215.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414201476,221236.00
10/24/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414200604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100702.99999998,100702.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414201476,221237.00
10/24/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1414200604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92551.6,92551.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414201476,221238.00
10/24/2014 21:45,2,0.000,ALERT,212.16,296.96,60.028,1414201504,"274151322000083","019011112586793",0.00,15.80,0,294.86,298.47,0.0,0.0,0.000,286878.6,286878.6,2210,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414201539,221239.00
10/24/2014 21:45,2,0.000,ALERT,212.61,296.36,60.017,1414201504,"274151322000076","019011112586793",0.00,15.80,0,294.56,298.17,0.0,0.0,0.000,301054.3,301054.3,2204,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414201541,221240.00
10/24/2014 21:45,2,0.000,ALERT,212.16,296.06,60.059,1414201504,"274151322000094","019011112586793",0.00,15.80,0,294.26,297.26,0.0,0.0,0.000,219051.1,219051.1,2263,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414201543,221241.00
10/24/2014 21:45,2,0.000,ALERT,211.93,296.96,60.028,1414201504,"274151322000052","019011112586793",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,288330.5,288330.5,2207,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414201545,221242.00
10/24/2014 21:45,2,0.000,ALERT,212.16,296.36,60.054,1414201504,"274151322000085","019011112586793",0.00,16.00,0,294.56,297.87,0.0,0.0,0.000,287657.8,287657.8,2205,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414201547,221243.00
10/24/2014 21:45,2,0.000,ALERT,212.16,296.36,60.022,1414201504,"274151322000087","019011112586793",0.00,17.00,0,293.66,297.26,0.0,0.0,0.000,273141.5,273141.5,2209,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414201549,221244.00
10/24/2014 21:45,2,0.000,ALERT,211.70,296.66,60.028,1414201504,"274151322000088","019011112586793",0.00,16.00,0,294.26,297.87,0.0,0.0,0.000,279440.7,279440.7,2209,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414201550,221245.00
10/24/2014 21:45,2,0.000,ALERT,211.93,297.26,60.017,1414201504,"274151322000095","019011112586793",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,298412.7,298412.7,2207,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414201552,221246.00
10/24/2014 21:45,2,0.000,ALERT,212.83,295.76,60.022,1414201504,"274151322000068","019011112586793",0.00,16.70,0,293.96,296.96,0.0,0.0,0.000,217544.7,217544.7,2254,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414201554,221247.00
10/24/2014 21:45,2,0.000,ALERT,211.93,296.96,60.022,1414201504,"274151322000054","019011112586793",0.00,16.30,0,294.26,298.17,0.0,0.0,0.000,284941.0,284941.0,2209,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414201556,221248.00
10/24/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414201504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100927.8,100927.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414202375,221249.00
10/24/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414201504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,102289.4,102289.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414202375,221250.00
10/24/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414201504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,91164.300000012,91164.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414202375,221251.00
10/24/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414201504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88865.699999988,88865.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414202375,221252.00
10/24/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414201504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,86215.299999952,86215.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414202375,221253.00
10/24/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414201504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100702.99999998,100702.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414202375,221254.00
10/24/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414201504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92551.6,92551.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414202375,221255.00
10/24/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414201504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114673.8000001,114673.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414202375,221256.00
10/24/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414201504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113756.99999995,113756.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414202375,221257.00
10/24/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1414201504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102531.19999997,102531.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414202375,221258.00
10/24/2014 22:00,2,0.000,ALERT,212.16,295.76,60.033,1414202404,"274151322000083","019011112586793",0.00,15.80,0,293.96,298.47,0.0,0.0,0.000,286878.6,286878.6,2212,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414202440,221259.00
10/24/2014 22:00,2,0.000,ALERT,212.61,295.46,60.028,1414202404,"274151322000076","019011112586793",0.00,16.00,0,293.66,298.47,0.0,0.0,0.000,301054.3,301054.3,2206,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414202442,221260.00
10/24/2014 22:00,2,0.000,ALERT,212.16,295.16,60.022,1414202404,"274151322000094","019011112586793",0.00,16.00,0,293.36,297.57,0.0,0.0,0.000,219051.1,219051.1,2265,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414202444,221261.00
10/24/2014 22:00,2,0.000,ALERT,211.93,295.16,59.996,1414202404,"274151322000052","019011112586793",0.00,16.00,0,293.66,298.17,0.0,0.0,0.000,288330.5,288330.5,2209,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414202446,221262.00
10/24/2014 22:00,2,0.000,ALERT,212.16,295.76,60.028,1414202404,"274151322000085","019011112586793",0.00,16.30,0,293.66,298.17,0.0,0.0,0.000,287657.8,287657.8,2207,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414202448,221263.00
10/24/2014 22:00,2,0.000,ALERT,212.16,294.86,60.028,1414202404,"274151322000087","019011112586793",0.00,17.00,0,293.06,297.26,0.0,0.0,0.000,273141.5,273141.5,2211,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414202450,221264.00
10/24/2014 22:00,2,0.000,ALERT,211.70,295.16,59.996,1414202404,"274151322000088","019011112586793",0.00,16.30,0,293.66,297.87,0.0,0.0,0.000,279440.7,279440.7,2211,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414202452,221265.00
10/24/2014 22:00,2,0.000,ALERT,212.16,296.66,60.022,1414202404,"274151322000095","019011112586793",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,298412.7,298412.7,2209,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414202453,221266.00
10/24/2014 22:00,2,0.000,ALERT,212.83,295.16,60.022,1414202404,"274151322000068","019011112586793",0.00,17.00,0,293.36,296.96,0.0,0.0,0.000,217544.7,217544.7,2256,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414202455,221267.00
10/24/2014 22:00,2,0.000,ALERT,211.93,295.46,60.022,1414202404,"274151322000054","019011112586793",0.00,16.30,0,293.66,298.47,0.0,0.0,0.000,284941.0,284941.0,2211,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414202457,221268.00
10/24/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414202404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,91164.300000012,91164.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414203263,221269.00
10/24/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414202404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88865.699999988,88865.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414203263,221270.00
10/24/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414202404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,86215.299999952,86215.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414203263,221271.00
10/24/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414202404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100702.99999998,100702.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414203263,221272.00
10/24/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414202404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92551.6,92551.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414203263,221273.00
10/24/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414202404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114673.8000001,114673.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414203263,221274.00
10/24/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414202404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113756.99999995,113756.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414203263,221275.00
10/24/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414202404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102531.19999997,102531.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414203263,221276.00
10/24/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414202404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100927.8,100927.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414203263,221277.00
10/24/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1414202404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,102289.4,102289.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414203263,221278.00
10/24/2014 22:15,2,0.000,ALERT,213.29,296.96,60.049,1414203304,"274151322000083","019011112586793",0.00,16.00,0,293.66,298.47,0.0,0.0,0.000,286878.6,286878.6,2214,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414203339,221279.00
10/24/2014 22:15,2,0.000,ALERT,213.51,296.66,60.038,1414203304,"274151322000076","019011112586793",0.00,16.30,0,293.66,298.47,0.0,0.0,0.000,301054.3,301054.3,2208,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414203341,221280.00
10/24/2014 22:15,2,0.000,ALERT,213.29,296.36,60.043,1414203304,"274151322000094","019011112586793",0.00,16.00,0,293.06,297.57,0.0,0.0,0.000,219051.1,219051.1,2267,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414203343,221281.00
10/24/2014 22:15,2,0.000,ALERT,212.83,296.66,60.043,1414203304,"274151322000052","019011112586793",0.00,16.30,0,293.36,298.47,0.0,0.0,0.000,288330.5,288330.5,2211,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414203345,221282.00
10/24/2014 22:15,2,0.000,ALERT,213.29,297.26,60.043,1414203304,"274151322000085","019011112586793",0.00,16.70,0,293.36,298.17,0.0,0.0,0.000,287657.8,287657.8,2209,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414203346,221283.00
10/24/2014 22:15,2,0.000,ALERT,213.06,296.36,60.038,1414203304,"274151322000087","019011112586793",0.00,17.00,0,292.76,297.57,0.0,0.0,0.000,273141.5,273141.5,2213,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414203348,221284.00
10/24/2014 22:15,2,0.000,ALERT,212.83,296.66,60.043,1414203304,"274151322000088","019011112586793",0.00,17.00,0,293.36,297.87,0.0,0.0,0.000,279440.7,279440.7,2213,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414203350,221285.00
10/24/2014 22:15,2,0.000,ALERT,213.06,297.87,60.043,1414203304,"274151322000095","019011112586793",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,298412.7,298412.7,2211,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414203352,221286.00
10/24/2014 22:15,2,0.000,ALERT,213.74,296.06,60.043,1414203304,"274151322000068","019011112586793",0.00,17.30,0,292.76,297.26,0.0,0.0,0.000,217544.7,217544.7,2258,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414203354,221287.00
10/24/2014 22:15,2,0.000,ALERT,213.06,296.96,60.038,1414203304,"274151322000054","019011112586793",0.00,17.00,0,293.36,298.47,0.0,0.0,0.000,284941.0,284941.0,2213,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414203356,221288.00
10/24/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414203304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100702.99999998,100702.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414204175,221289.00
10/24/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414203304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92551.6,92551.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414204175,221290.00
10/24/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414203304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114673.8000001,114673.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414204175,221291.00
10/24/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414203304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113756.99999995,113756.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414204175,221292.00
10/24/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414203304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102531.19999997,102531.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414204175,221293.00
10/24/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414203304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100927.8,100927.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414204175,221294.00
10/24/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414203304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,102289.4,102289.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414204175,221295.00
10/24/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414203304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,91164.300000012,91164.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414204175,221296.00
10/24/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414203304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88865.699999988,88865.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414204175,221297.00
10/24/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1414203304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,86215.299999952,86215.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414204175,221298.00
10/24/2014 22:30,2,0.000,ALERT,213.51,297.87,60.038,1414204204,"274151322000083","019011112586793",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,286878.6,286878.6,2216,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414204240,221299.00
10/24/2014 22:30,2,0.000,ALERT,213.96,296.96,60.028,1414204204,"274151322000076","019011112586793",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,301054.3,301054.3,2210,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414204242,221300.00
10/24/2014 22:30,2,0.000,ALERT,213.74,296.66,60.033,1414204204,"274151322000094","019011112586793",0.00,16.30,0,294.56,298.17,0.0,0.0,0.000,219051.1,219051.1,2269,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414204244,221301.00
10/24/2014 22:30,2,0.000,ALERT,213.29,297.57,60.038,1414204204,"274151322000052","019011112586793",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,288330.5,288330.5,2213,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414204246,221302.00
10/24/2014 22:30,2,0.000,ALERT,213.74,296.96,60.065,1414204204,"274151322000085","019011112586793",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,287657.8,287657.8,2211,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414204247,221303.00
10/24/2014 22:30,2,0.000,ALERT,213.74,296.66,60.028,1414204204,"274151322000087","019011112586793",0.00,17.00,0,294.26,298.17,0.0,0.0,0.000,273141.5,273141.5,2215,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414204249,221304.00
10/24/2014 22:30,2,0.000,ALERT,213.29,297.26,60.033,1414204204,"274151322000088","019011112586793",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,279440.7,279440.7,2215,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414204251,221305.00
10/24/2014 22:30,2,0.000,ALERT,213.51,298.17,60.033,1414204204,"274151322000095","019011112586793",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,298412.7,298412.7,2213,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414204253,221306.00
10/24/2014 22:30,2,0.000,ALERT,214.19,296.66,60.033,1414204204,"274151322000068","019011112586793",0.00,17.50,0,294.56,297.87,0.0,0.0,0.000,217544.7,217544.7,2260,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414204255,221307.00
10/24/2014 22:30,2,0.000,ALERT,213.51,297.87,60.028,1414204204,"274151322000054","019011112586793",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,284941.0,284941.0,2215,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414204257,221308.00
10/24/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414204204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113756.99999995,113756.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414205075,221309.00
10/24/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414204204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102531.19999997,102531.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414205075,221310.00
10/24/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414204204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100927.8,100927.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414205075,221311.00
10/24/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414204204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,102289.4,102289.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414205075,221312.00
10/24/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414204204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,91164.300000012,91164.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414205075,221313.00
10/24/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414204204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88865.699999988,88865.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414205075,221314.00
10/24/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414204204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,86215.299999952,86215.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414205075,221315.00
10/24/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414204204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100702.99999998,100702.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414205075,221316.00
10/24/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414204204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92551.6,92551.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414205075,221317.00
10/24/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1414204204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114673.8000001,114673.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414205075,221318.00
10/24/2014 22:45,2,0.000,ALERT,213.06,296.66,60.033,1414205105,"274151322000083","019011112586793",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,286878.6,286878.6,2218,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414205140,221319.00
10/24/2014 22:45,2,0.000,ALERT,213.51,296.66,60.012,1414205105,"274151322000076","019011112586793",0.00,17.00,0,293.96,299.07,0.0,0.0,0.000,301054.3,301054.3,2212,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414205142,221320.00
