ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/24/2014 22:45,2,0.000,ALERT,213.06,296.06,60.028,1414205105,"274151322000094","019011112586793",0.00,16.70,0,293.66,298.47,0.0,0.0,0.000,219051.1,219051.1,2271,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414205144,221321.00
10/24/2014 22:45,2,0.000,ALERT,212.83,296.96,60.054,1414205105,"274151322000052","019011112586793",0.00,17.00,0,293.96,299.07,0.0,0.0,0.000,288330.5,288330.5,2215,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414205146,221322.00
10/24/2014 22:45,2,0.000,ALERT,213.06,296.06,60.038,1414205105,"274151322000085","019011112586793",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,287657.8,287657.8,2213,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414205148,221323.00
10/24/2014 22:45,2,0.000,ALERT,213.06,296.06,60.028,1414205105,"274151322000087","019011112586793",0.00,17.30,0,293.36,298.17,0.0,0.0,0.000,273141.5,273141.5,2217,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414205149,221324.00
10/24/2014 22:45,2,0.000,ALERT,212.61,296.36,60.049,1414205105,"274151322000088","019011112586793",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,279440.7,279440.7,2217,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414205151,221325.00
10/24/2014 22:45,2,0.000,ALERT,213.06,297.26,60.033,1414205105,"274151322000095","019011112586793",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,298412.7,298412.7,2215,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414205154,221326.00
10/24/2014 22:45,2,0.000,ALERT,213.74,295.76,60.022,1414205105,"274151322000068","019011112586793",0.00,17.50,0,293.36,297.87,0.0,0.0,0.000,217544.7,217544.7,2262,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414205155,221327.00
10/24/2014 22:45,2,0.000,ALERT,212.83,296.66,60.033,1414205105,"274151322000054","019011112586793",0.00,17.30,0,293.96,299.07,0.0,0.0,0.000,284941.0,284941.0,2217,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414205157,221328.00
10/24/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414205105,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,102289.4,102289.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414205976,221329.00
10/24/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414205105,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,91164.300000012,91164.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414205976,221330.00
10/24/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414205105,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88865.699999988,88865.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414205976,221331.00
10/24/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414205105,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,86215.299999952,86215.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414205976,221332.00
10/24/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414205105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100702.99999998,100702.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414205976,221333.00
10/24/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414205105,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92551.6,92551.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414205976,221334.00
10/24/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414205105,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114673.8000001,114673.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414205976,221335.00
10/24/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414205105,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113756.99999995,113756.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414205976,221336.00
10/24/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414205105,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102531.19999997,102531.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414205976,221337.00
10/24/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1414205105,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100927.8,100927.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414205976,221338.00
10/24/2014 23:00,2,0.000,ALERT,213.74,296.96,60.006,1414206004,"274151322000083","019011112586793",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,286878.6,286878.6,2220,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414206040,221339.00
10/24/2014 23:00,2,0.000,ALERT,214.41,297.26,60.033,1414206004,"274151322000076","019011112586793",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,301054.3,301054.3,2214,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414206042,221340.00
10/24/2014 23:00,2,0.000,ALERT,213.74,296.36,60.033,1414206004,"274151322000094","019011112586793",0.00,16.70,0,293.96,297.87,0.0,0.0,0.000,219051.1,219051.1,2273,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414206044,221341.00
10/24/2014 23:00,2,0.000,ALERT,213.51,297.26,60.059,1414206004,"274151322000052","019011112586793",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,288330.5,288330.5,2217,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414206045,221342.00
10/24/2014 23:00,2,0.000,ALERT,213.74,296.96,60.033,1414206004,"274151322000085","019011112586793",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,287657.8,287657.8,2215,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414206047,221343.00
10/24/2014 23:00,2,0.000,ALERT,213.74,296.36,60.070,1414206004,"274151322000087","019011112586793",0.00,17.30,0,293.66,297.87,0.0,0.0,0.000,273141.5,273141.5,2219,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414206049,221344.00
10/24/2014 23:00,2,0.000,ALERT,213.29,296.96,60.043,1414206004,"274151322000088","019011112586793",0.00,17.30,0,294.26,298.17,0.0,0.0,0.000,279440.7,279440.7,2219,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414206051,221345.00
10/24/2014 23:00,2,0.000,ACTIVE_NO_POWER,213.51,297.87,60.038,1414206004,"274151322000095","019011112586793",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,298412.7,298412.7,2217,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414206053,221346.00
10/24/2014 23:00,2,0.000,ALERT,214.41,296.06,60.028,1414206004,"274151322000068","019011112586793",0.00,17.50,0,293.96,297.57,0.0,0.0,0.000,217544.7,217544.7,2264,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414206055,221347.00
10/24/2014 23:00,2,0.000,ALERT,213.51,296.96,60.017,1414206004,"274151322000054","019011112586793",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,284941.0,284941.0,2219,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414206057,221348.00
10/24/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414206004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,86215.299999952,86215.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414206876,221349.00
10/24/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414206004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100702.99999998,100702.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414206876,221350.00
10/24/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414206004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92551.6,92551.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414206876,221351.00
10/24/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414206004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114673.8000001,114673.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414206876,221352.00
10/24/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414206004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113756.99999995,113756.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414206876,221353.00
10/24/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414206004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102531.19999997,102531.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414206876,221354.00
10/24/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414206004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100927.8,100927.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414206876,221355.00
10/24/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414206004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,102289.4,102289.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414206876,221356.00
10/24/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414206004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,91164.300000012,91164.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414206876,221357.00
10/24/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1414206004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88865.699999988,88865.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414206876,221358.00
10/24/2014 23:15,2,0.000,ALERT,213.96,297.87,60.017,1414206904,"274151322000083","019011112586793",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,286878.6,286878.6,2222,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414206939,221359.00
10/24/2014 23:15,2,0.000,ALERT,214.19,296.96,60.028,1414206904,"274151322000076","019011112586793",0.00,17.00,0,295.46,299.07,0.0,0.0,0.000,301054.3,301054.3,2216,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414206941,221360.00
10/24/2014 23:15,2,0.000,ALERT,213.96,296.66,60.017,1414206904,"274151322000094","019011112586793",0.00,16.70,0,295.16,298.47,0.0,0.0,0.000,219051.1,219051.1,2275,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414206942,221361.00
10/24/2014 23:15,2,0.000,ALERT,213.51,297.57,60.017,1414206904,"274151322000052","019011112586793",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,288330.5,288330.5,2219,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414206944,221362.00
10/24/2014 23:15,2,0.000,ALERT,213.96,296.96,60.017,1414206904,"274151322000085","019011112586793",0.00,17.00,0,295.46,298.77,0.0,0.0,0.000,287657.8,287657.8,2217,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414206946,221363.00
10/24/2014 23:15,2,0.000,ALERT,213.74,296.36,60.017,1414206904,"274151322000087","019011112586793",0.00,17.50,0,294.86,298.17,0.0,0.0,0.000,273141.5,273141.5,2221,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414206948,221364.00
10/24/2014 23:15,2,0.000,ALERT,213.51,297.26,60.017,1414206904,"274151322000088","019011112586793",0.00,17.30,0,295.46,298.47,0.0,0.0,0.000,279440.7,279440.7,2221,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414206950,221365.00
10/24/2014 23:15,2,0.000,ALERT,213.74,298.17,60.017,1414206904,"274151322000095","019011112586793",0.00,16.30,0,296.36,299.67,0.0,0.0,0.000,298412.7,298412.7,2218,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414206952,221366.00
10/24/2014 23:15,2,0.000,ALERT,214.41,296.36,60.017,1414206904,"274151322000068","019011112586793",0.00,17.50,0,294.86,297.87,0.0,0.0,0.000,217544.7,217544.7,2266,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414206954,221367.00
10/24/2014 23:15,2,0.000,ALERT,213.51,297.57,60.017,1414206904,"274151322000054","019011112586793",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,284941.0,284941.0,2221,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414206956,221368.00
10/24/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414206904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114673.8000001,114673.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414207776,221369.00
10/24/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414206904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113756.99999995,113756.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414207776,221370.00
10/24/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414206904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102531.19999997,102531.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414207776,221371.00
10/24/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414206904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100927.8,100927.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414207776,221372.00
10/24/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414206904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,102289.4,102289.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414207776,221373.00
10/24/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414206904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,91164.300000012,91164.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414207776,221374.00
10/24/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414206904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88865.699999988,88865.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414207776,221375.00
10/24/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414206904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,86215.299999952,86215.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414207776,221376.00
10/24/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414206904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100702.99999998,100702.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414207776,221377.00
10/24/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1414206904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92551.6,92551.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414207776,221378.00
10/24/2014 23:30,2,0.000,ALERT,213.51,295.76,60.028,1414207804,"274151322000083","019011112586793",0.00,16.70,0,293.36,299.07,0.0,0.0,0.000,286878.6,286878.6,2224,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414207839,221379.00
10/24/2014 23:30,2,0.000,ALERT,213.96,294.86,60.028,1414207804,"274151322000076","019011112586793",0.00,17.00,0,293.06,299.07,0.0,0.0,0.000,301054.3,301054.3,2218,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414207840,221380.00
10/24/2014 23:30,2,0.000,ALERT,213.51,294.56,60.006,1414207804,"274151322000094","019011112586793",0.00,16.30,0,292.76,298.17,0.0,0.0,0.000,219051.1,219051.1,2277,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414207842,221381.00
10/24/2014 23:30,2,0.000,ALERT,213.29,295.76,60.043,1414207804,"274151322000052","019011112586793",0.00,17.00,0,292.76,298.77,0.0,0.0,0.000,288330.5,288330.5,2221,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414207844,221382.00
10/24/2014 23:30,2,0.000,ALERT,213.74,294.86,60.022,1414207804,"274151322000085","019011112586793",0.00,17.00,0,293.06,298.77,0.0,0.0,0.000,287657.8,287657.8,2219,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414207846,221383.00
10/24/2014 23:30,2,0.000,ALERT,213.51,294.56,60.028,1414207804,"274151322000087","019011112586793",0.00,17.50,0,292.46,298.17,0.0,0.0,0.000,273141.5,273141.5,2223,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414207848,221384.00
10/24/2014 23:30,2,0.000,ALERT,213.29,295.16,60.033,1414207804,"274151322000088","019011112586793",0.00,17.30,0,292.76,298.47,0.0,0.0,0.000,279440.7,279440.7,2223,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414207850,221385.00
10/24/2014 23:30,2,0.000,ALERT,213.51,296.06,60.028,1414207804,"274151322000095","019011112586793",0.00,16.30,0,293.96,299.37,0.0,0.0,0.000,298412.7,298412.7,2220,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414207851,221386.00
10/24/2014 23:30,2,0.000,ALERT,214.19,294.56,60.012,1414207804,"274151322000068","019011112586793",0.00,17.50,0,292.46,297.57,0.0,0.0,0.000,217544.7,217544.7,2268,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414207853,221387.00
10/24/2014 23:30,2,0.000,ALERT,213.29,295.46,60.033,1414207804,"274151322000054","019011112586793",0.00,17.30,0,292.76,299.07,0.0,0.0,0.000,284941.0,284941.0,2223,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414207855,221388.00
10/24/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414207804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100927.8,100927.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414208675,221389.00
10/24/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414207804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,102289.4,102289.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414208675,221390.00
10/24/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414207804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,91164.300000012,91164.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414208675,221391.00
10/24/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414207804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88865.699999988,88865.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414208675,221392.00
10/24/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414207804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,86215.299999952,86215.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414208675,221393.00
10/24/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414207804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100702.99999998,100702.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414208675,221394.00
10/24/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414207804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92551.6,92551.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414208675,221395.00
10/24/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414207804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114673.8000001,114673.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414208675,221396.00
10/24/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414207804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113756.99999995,113756.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414208675,221397.00
10/24/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1414207804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102531.19999997,102531.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414208675,221398.00
10/24/2014 23:45,2,0.000,ALERT,213.96,297.26,60.065,1414208704,"274151322000083","019011112586793",0.00,16.70,0,293.36,298.77,0.0,0.0,0.000,286878.6,286878.6,2226,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414208739,221399.00
10/24/2014 23:45,2,0.000,ALERT,214.41,297.57,60.054,1414208704,"274151322000076","019011112586793",0.00,16.70,0,293.36,298.77,0.0,0.0,0.000,301054.3,301054.3,2220,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414208741,221400.00
10/24/2014 23:45,2,0.000,ALERT,213.96,296.66,60.017,1414208704,"274151322000094","019011112586793",0.00,16.30,0,293.06,297.87,0.0,0.0,0.000,219051.1,219051.1,2279,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414208743,221401.00
10/24/2014 23:45,2,0.000,ALERT,213.74,296.66,60.033,1414208704,"274151322000052","019011112586793",0.00,17.00,0,293.06,298.77,0.0,0.0,0.000,288330.5,288330.5,2223,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414208745,221402.00
10/24/2014 23:45,2,0.000,ALERT,214.19,297.57,60.022,1414208704,"274151322000085","019011112586793",0.00,16.70,0,293.36,298.47,0.0,0.0,0.000,287657.8,287657.8,2221,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414208746,221403.00
10/24/2014 23:45,2,0.000,ALERT,213.96,296.36,60.022,1414208704,"274151322000087","019011112586793",0.00,17.50,0,292.46,297.87,0.0,0.0,0.000,273141.5,273141.5,2225,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1414208748,221404.00
10/24/2014 23:45,2,0.000,ALERT,213.51,296.96,60.022,1414208704,"274151322000088","019011112586793",0.00,17.00,0,293.36,298.17,0.0,0.0,0.000,279440.7,279440.7,2225,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414208750,221405.00
10/24/2014 23:45,2,0.000,ALERT,213.96,298.17,60.033,1414208704,"274151322000095","019011112586793",0.00,16.30,0,294.26,299.37,0.0,0.0,0.000,298412.7,298412.7,2222,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414208752,221406.00
10/24/2014 23:45,2,0.000,ALERT,214.64,296.36,60.017,1414208704,"274151322000068","019011112586793",0.00,17.30,0,292.76,297.57,0.0,0.0,0.000,217544.7,217544.7,2270,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414208754,221407.00
10/24/2014 23:45,2,0.000,ALERT,213.74,296.96,60.028,1414208704,"274151322000054","019011112586793",0.00,17.30,0,293.06,298.77,0.0,0.0,0.000,284941.0,284941.0,2225,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1414208756,221408.00
10/24/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414208704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,88865.699999988,88865.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414209576,221409.00
10/24/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414208704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,86215.299999952,86215.299999952,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414209576,221410.00
10/24/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414208704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,100702.99999998,100702.99999998,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414209576,221411.00
10/24/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414208704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,92551.6,92551.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414209576,221412.00
10/24/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414208704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,114673.8000001,114673.8000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414209576,221413.00
10/24/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414208704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,113756.99999995,113756.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414209576,221414.00
10/24/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414208704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,102531.19999997,102531.19999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414209576,221415.00
10/24/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414208704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,100927.8,100927.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414209576,221416.00
10/24/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414208704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,102289.4,102289.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414209576,221417.00
10/24/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1414208704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,91164.300000012,91164.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1414209576,221418.00
